Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,835.0,61.0,1.7,16.3,396.0,637.39,510.26
2018,1,11,14,45,799.5,60.5,1.75,16.1,358.5,632.54,508.77
2018,1,11,15,0,764.0,60.0,1.8,15.9,321.0,618.56,500.16
2018,1,11,15,15,751.0,54.5,1.8,15.9,285.5,610.55,494.88
2018,1,11,15,30,738.0,49.0,1.8,15.9,250.0,599.45,486.67
2018,1,11,15,45,687.5,45.5,1.4,14.65,208.0,561.9,457.17
2018,1,11,16,0,637.0,42.0,1.0,13.4,166.0,521.79,423.9
2018,1,11,16,15,504.0,38.5,1.05,12.95,121.0,430.23,349.88
2018,1,11,16,30,371.0,35.0,1.1,12.5,76.0,333.3,266.31
2018,1,11,16,45,230.0,23.5,1.1,12.0,45.0,213.67,132.38
2018,1,11,17,0,89.0,12.0,1.1,11.5,14.0,67.25,0.0
2018,1,11,17,15,44.5,6.0,1.1,11.4,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,12,7,15,60.0,7.0,1.9,7.8,9.0,0.0,0.0
2018,1,12,7,30,120.0,14.0,2.0,8.1,18.0,11.95,0.0
2018,1,12,7,45,258.0,25.5,2.1,8.45,51.0,21.15,10.5
2018,1,12,8,0,396.0,37.0,2.2,8.8,84.0,30.56,21.29
2018,1,12,8,15,495.5,42.5,2.25,9.25,126.0,34.58,25.47
2018,1,12,8,30,595.0,48.0,2.3,9.7,168.0,38.78,29.53
2018,1,12,8,45,622.0,56.0,2.35,10.1,207.0,44.57,34.88
2018,1,12,9,0,649.0,64.0,2.4,10.5,246.0,50.2,39.96
2018,1,12,9,15,722.0,62.0,2.4,11.1,291.5,52.83,42.21
2018,1,12,9,30,795.0,60.0,2.4,11.7,337.0,51.35,40.7
2018,1,12,9,45,756.0,74.5,2.45,12.3,359.0,61.85,49.89
2018,1,12,10,0,717.0,89.0,2.5,12.9,381.0,65.95,53.29
2018,1,12,10,15,813.0,74.5,2.55,13.35,428.0,61.27,48.94
2018,1,12,10,30,909.0,60.0,2.6,13.8,475.0,91.64,50.27
2018,1,12,10,45,919.5,61.0,2.6,14.25,498.0,144.71,78.29
2018,1,12,11,0,930.0,62.0,2.6,14.7,521.0,197.85,117.83
2018,1,12,11,15,936.5,62.5,2.7,15.0,536.5,249.59,162.15
2018,1,12,11,30,943.0,63.0,2.8,15.3,552.0,300.52,208.18
2018,1,12,11,45,946.5,63.5,2.85,15.55,560.0,349.51,253.32
2018,1,12,12,0,950.0,64.0,2.9,15.8,568.0,396.97,296.86
2018,1,12,12,15,948.5,65.0,2.9,15.9,568.0,441.22,337.26
2018,1,12,12,30,947.0,66.0,2.9,16.0,568.0,483.18,374.91
2018,1,12,12,45,941.0,66.5,2.95,16.1,559.5,520.04,407.88
2018,1,12,13,0,935.0,67.0,3.0,16.2,551.0,553.97,437.81
2018,1,12,13,15,911.0,69.0,2.95,16.15,529.0,576.63,458.47
2018,1,12,13,30,887.0,71.0,2.9,16.1,507.0,595.18,475.45
2018,1,12,13,45,887.0,68.0,2.9,16.0,487.5,618.68,496.17
2018,1,12,14,0,887.0,65.0,2.9,15.9,468.0,639.17,514.29
2018,1,12,14,15,869.0,63.0,2.85,15.7,436.5,646.1,521.88
2018,1,12,14,30,851.0,61.0,2.8,15.5,405.0,649.35,526.54
2018,1,12,14,45,814.5,61.0,2.75,15.25,367.0,644.7,524.76
2018,1,12,15,0,778.0,61.0,2.7,15.0,329.0,630.83,515.55
2018,1,12,15,15,733.0,57.5,2.7,15.0,286.5,603.17,495.09
2018,1,12,15,30,688.0,54.0,2.7,15.0,244.0,572.21,471.47
2018,1,12,15,45,596.5,53.0,2.1,13.65,198.0,514.11,425.62
2018,1,12,16,0,505.0,52.0,1.5,12.3,152.0,449.99,372.53
2018,1,12,16,15,407.5,44.5,1.45,11.6,112.0,372.48,307.72
2018,1,12,16,30,310.0,37.0,1.4,10.9,72.0,294.93,239.07
2018,1,12,16,45,190.0,24.5,1.4,10.25,43.0,189.47,124.93
2018,1,12,17,0,70.0,12.0,1.4,9.6,14.0,55.24,0.0
2018,1,12,17,15,35.0,6.0,1.4,9.35,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,13,7,15,33.5,7.0,2.25,7.5,8.0,0.0,0.0
2018,1,13,7,30,67.0,14.0,2.3,8.1,16.0,11.95,0.0
2018,1,13,7,45,183.5,27.5,2.35,8.75,46.5,21.35,10.76
2018,1,13,8,0,300.0,41.0,2.4,9.4,77.0,31.72,22.27
2018,1,13,8,15,412.0,47.5,2.5,10.0,119.0,38.44,28.84
2018,1,13,8,30,524.0,54.0,2.6,10.6,161.0,43.27,33.46
2018,1,13,8,45,581.5,60.0,2.7,11.2,203.0,47.45,37.32
2018,1,13,9,0,639.0,66.0,2.8,11.8,245.0,51.65,41.05
2018,1,13,9,15,723.0,64.0,2.7,12.4,294.5,54.47,43.44
2018,1,13,9,30,807.0,62.0,2.6,13.0,344.0,53.04,41.99
2018,1,13,9,45,798.0,69.5,2.5,13.6,372.0,58.32,46.49
2018,1,13,10,0,789.0,77.0,2.4,14.2,400.0,63.44,50.8
2018,1,13,10,15,760.5,88.5,2.4,14.9,417.5,65.26,52.14
2018,1,13,10,30,732.0,100.0,2.4,15.6,435.0,100.88,61.76
2018,1,13,10,45,823.0,84.0,2.4,16.3,478.0,146.96,83.34
2018,1,13,11,0,914.0,68.0,2.4,17.0,521.0,200.33,119.41
2018,1,13,11,15,926.5,67.5,2.45,17.5,538.5,251.93,162.75
2018,1,13,11,30,939.0,67.0,2.5,18.0,556.0,303.29,208.15
2018,1,13,11,45,941.0,67.0,2.55,18.5,563.0,351.4,251.81
2018,1,13,12,0,943.0,67.0,2.6,19.0,570.0,397.83,293.67
2018,1,13,12,15,941.5,67.5,2.5,19.15,569.5,441.48,332.71
2018,1,13,12,30,940.0,68.0,2.4,19.3,569.0,482.83,368.92
2018,1,13,12,45,921.0,72.0,2.35,19.5,557.0,516.85,398.72
2018,1,13,13,0,902.0,76.0,2.3,19.7,545.0,547.15,424.78
2018,1,13,13,15,910.5,71.5,2.2,19.7,533.0,580.02,452.21
2018,1,13,13,30,919.0,67.0,2.1,19.7,521.0,610.44,477.21
2018,1,13,13,45,909.0,65.5,1.95,19.7,498.0,630.39,493.67
2018,1,13,14,0,899.0,64.0,1.8,19.7,475.0,646.86,507.16
2018,1,13,14,15,875.5,63.0,1.6,19.45,442.0,651.68,511.89
2018,1,13,14,30,852.0,62.0,1.4,19.2,409.0,652.66,513.49
2018,1,13,14,45,830.5,60.0,1.2,18.95,374.5,655.82,516.1
2018,1,13,15,0,809.0,58.0,1.0,18.7,340.0,650.04,511.39
2018,1,13,15,15,772.0,54.5,1.0,18.7,298.0,628.14,496.28
2018,1,13,15,30,735.0,51.0,1.0,18.7,256.0,602.92,478.3
2018,1,13,15,45,681.5,47.0,0.95,17.6,212.5,562.54,449.55
2018,1,13,16,0,628.0,43.0,0.9,16.5,169.0,519.65,417.18
2018,1,13,16,15,523.5,38.5,0.95,16.2,126.0,445.76,358.13
2018,1,13,16,30,419.0,34.0,1.0,15.9,83.0,366.74,290.39
2018,1,13,16,45,283.0,24.5,1.05,15.55,51.0,254.44,171.93
2018,1,13,17,0,147.0,15.0,1.1,15.2,19.0,107.64,0.0
2018,1,13,17,15,73.5,7.5,1.05,15.05,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,7,15,29.5,6.5,1.6,10.5,7.5,0.0,0.0
2018,1,14,7,30,59.0,13.0,1.6,11.0,15.0,11.1,0.0
2018,1,14,7,45,98.0,28.0,1.65,11.5,37.5,21.88,11.16
2018,1,14,8,0,137.0,43.0,1.7,12.0,60.0,33.17,23.31
2018,1,14,8,15,166.5,59.5,1.95,12.65,88.0,45.21,34.53
2018,1,14,8,30,196.0,76.0,2.2,13.3,116.0,56.97,45.28
2018,1,14,8,45,245.5,90.0,2.45,13.95,151.5,66.95,54.23
2018,1,14,9,0,295.0,104.0,2.7,14.6,187.0,76.75,62.83
2018,1,14,9,15,345.5,113.5,2.6,15.05,224.5,80.99,66.4
2018,1,14,9,30,396.0,123.0,2.5,15.5,262.0,87.0,71.44
2018,1,14,9,45,413.5,133.5,2.4,15.9,291.5,93.26,76.63
2018,1,14,10,0,431.0,144.0,2.3,16.3,321.0,99.4,81.67
2018,1,14,10,15,462.5,149.0,2.35,16.8,351.0,102.07,83.65
2018,1,14,10,30,494.0,154.0,2.4,17.3,381.0,126.22,87.74
2018,1,14,10,45,643.5,124.5,2.5,17.75,435.5,154.26,95.97
2018,1,14,11,0,793.0,95.0,2.6,18.2,490.0,198.39,122.57
2018,1,14,11,15,861.0,80.5,2.55,18.35,521.0,245.15,159.48
2018,1,14,11,30,929.0,66.0,2.5,18.5,552.0,300.33,205.81
2018,1,14,11,45,894.0,77.0,2.5,18.65,550.0,346.29,248.91
2018,1,14,12,0,859.0,88.0,2.5,18.8,548.0,386.22,286.45
2018,1,14,12,15,604.0,144.0,2.4,18.8,467.5,375.11,286.48
2018,1,14,12,30,349.0,200.0,2.3,18.8,387.0,332.86,259.08
2018,1,14,12,45,308.0,209.0,2.2,18.8,372.5,340.27,266.88
2018,1,14,13,0,267.0,218.0,2.1,18.8,358.0,344.3,271.26
2018,1,14,13,15,500.0,164.0,1.9,18.65,416.5,445.12,351.17
2018,1,14,13,30,733.0,110.0,1.7,18.5,475.0,553.41,434.99
2018,1,14,13,45,773.5,95.5,1.55,18.4,465.0,585.73,460.24
2018,1,14,14,0,814.0,81.0,1.4,18.3,455.0,618.28,485.78
2018,1,14,14,15,610.0,113.0,1.25,18.05,383.5,543.12,429.6
2018,1,14,14,30,406.0,145.0,1.1,17.8,312.0,449.49,358.56
2018,1,14,14,45,339.5,139.5,0.9,17.55,271.0,394.31,317.17
2018,1,14,15,0,273.0,134.0,0.7,17.3,230.0,350.78,283.3
2018,1,14,15,15,209.0,121.5,0.7,17.3,190.0,298.34,242.26
2018,1,14,15,30,145.0,109.0,0.7,17.3,150.0,230.44,187.83
2018,1,14,15,45,149.5,93.0,0.75,16.25,129.0,219.04,179.92
2018,1,14,16,0,154.0,77.0,0.8,15.2,108.0,220.39,181.19
2018,1,14,16,15,122.5,60.0,0.9,14.8,81.0,180.32,146.81
2018,1,14,16,30,91.0,43.0,1.0,14.4,54.0,139.58,110.67
2018,1,14,16,45,61.5,27.0,1.05,14.0,33.0,96.76,65.51
2018,1,14,17,0,32.0,11.0,1.1,13.6,12.0,30.11,0.0
2018,1,14,17,15,16.0,5.5,1.05,13.65,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.0,1.0,10.2,3.5,0.0,0.0
2018,1,15,7,30,21.0,6.0,1.0,10.5,7.0,5.12,0.0
2018,1,15,7,45,10.5,11.0,0.95,10.8,11.5,9.3,1.59
2018,1,15,8,0,0.0,16.0,0.9,11.1,16.0,13.16,5.93
2018,1,15,8,15,0.0,21.0,0.95,11.65,21.0,17.29,9.86
2018,1,15,8,30,0.0,26.0,1.0,12.2,26.0,21.43,13.7
2018,1,15,8,45,0.0,37.0,1.05,12.75,37.0,30.55,21.96
2018,1,15,9,0,0.0,48.0,1.1,13.3,48.0,39.69,30.14
2018,1,15,9,15,0.0,63.5,1.15,13.65,63.5,52.62,41.61
2018,1,15,9,30,0.0,79.0,1.2,14.0,79.0,64.77,52.24
2018,1,15,9,45,0.0,71.5,1.25,14.35,71.5,59.29,47.2
2018,1,15,10,0,0.0,64.0,1.3,14.7,64.0,53.03,41.51
2018,1,15,10,15,6.0,92.5,1.5,15.25,95.5,75.97,61.43
2018,1,15,10,30,12.0,121.0,1.7,15.8,127.0,98.03,76.41
2018,1,15,10,45,118.0,170.0,1.85,16.35,229.0,138.59,104.89
2018,1,15,11,0,224.0,219.0,2.0,16.9,331.0,197.66,147.21
2018,1,15,11,15,225.5,223.5,2.05,17.2,339.0,217.98,163.67
2018,1,15,11,30,227.0,228.0,2.1,17.5,347.0,238.06,180.66
2018,1,15,11,45,169.5,237.0,2.15,17.8,326.5,243.21,187.6
2018,1,15,12,0,112.0,246.0,2.2,18.1,306.0,240.68,187.69
2018,1,15,12,15,179.0,241.5,1.95,17.85,338.0,276.25,215.68
2018,1,15,12,30,246.0,237.0,1.7,17.6,370.0,319.72,250.1
2018,1,15,12,45,324.0,222.5,1.5,17.4,394.5,360.21,282.37
2018,1,15,13,0,402.0,208.0,1.3,17.2,419.0,404.87,317.86
2018,1,15,13,15,358.5,209.0,1.15,16.8,393.5,401.1,316.25
2018,1,15,13,30,315.0,210.0,1.0,16.4,368.0,393.65,311.65
2018,1,15,13,45,401.0,183.0,0.85,16.05,375.0,444.26,352.12
2018,1,15,14,0,487.0,156.0,0.7,15.7,382.0,487.1,385.97
2018,1,15,14,15,380.5,163.0,0.65,15.4,332.5,440.12,350.58
2018,1,15,14,30,274.0,170.0,0.6,15.1,283.0,375.64,301.71
2018,1,15,14,45,219.5,157.5,0.6,14.85,243.0,333.76,270.24
2018,1,15,15,0,165.0,145.0,0.6,14.6,203.0,275.73,225.0
2018,1,15,15,15,241.0,122.5,0.6,14.6,196.5,322.23,264.47
2018,1,15,15,30,317.0,100.0,0.6,14.6,190.0,369.23,302.81
2018,1,15,15,45,338.5,83.5,0.7,13.85,166.0,368.65,303.68
2018,1,15,16,0,360.0,67.0,0.8,13.1,142.0,365.87,302.21
2018,1,15,16,15,308.0,54.5,0.85,12.65,108.0,315.64,259.84
2018,1,15,16,30,256.0,42.0,0.9,12.2,74.0,265.64,215.36
2018,1,15,16,45,178.5,28.5,1.0,11.75,46.5,193.91,140.76
2018,1,15,17,0,101.0,15.0,1.1,11.3,19.0,78.48,0.0
2018,1,15,17,15,50.5,7.5,1.05,11.15,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.55,11.15,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,11.4,9.0,7.68,0.0
2018,1,16,7,45,6.0,17.0,0.45,11.7,17.0,14.39,5.64
2018,1,16,8,0,0.0,25.0,0.4,12.0,25.0,20.63,12.48
2018,1,16,8,15,0.0,35.5,0.5,12.25,35.5,29.34,20.61
2018,1,16,8,30,0.0,46.0,0.6,12.5,46.0,38.05,28.63
2018,1,16,8,45,36.0,69.0,0.65,12.8,79.5,55.09,43.97
2018,1,16,9,0,72.0,92.0,0.7,13.1,113.0,69.74,56.97
2018,1,16,9,15,88.0,113.5,0.8,13.55,142.5,84.19,69.56
2018,1,16,9,30,104.0,135.0,0.9,14.0,172.0,98.16,81.54
2018,1,16,9,45,117.0,156.0,1.0,14.45,201.5,111.35,92.69
2018,1,16,10,0,130.0,177.0,1.1,14.9,231.0,124.11,103.34
2018,1,16,10,15,167.0,189.5,1.1,15.15,264.0,132.19,109.92
2018,1,16,10,30,204.0,202.0,1.1,15.4,297.0,150.94,115.16
2018,1,16,10,45,161.0,203.0,1.1,15.6,280.0,163.9,123.67
2018,1,16,11,0,118.0,204.0,1.1,15.8,263.0,171.53,130.86
2018,1,16,11,15,149.5,204.0,1.05,15.9,281.5,188.93,143.72
2018,1,16,11,30,181.0,204.0,1.0,16.0,300.0,209.02,159.37
2018,1,16,11,45,177.0,219.5,0.9,16.1,314.5,232.52,179.06
2018,1,16,12,0,173.0,235.0,0.8,16.2,329.0,256.04,198.49
2018,1,16,12,15,109.0,226.5,0.8,16.2,285.5,236.28,184.86
2018,1,16,12,30,45.0,218.0,0.8,16.2,242.0,205.19,161.5
2018,1,16,12,45,178.5,203.5,0.75,16.2,298.0,267.57,211.1
2018,1,16,13,0,312.0,189.0,0.7,16.2,354.0,341.18,269.0
2018,1,16,13,15,376.0,174.5,0.8,16.2,368.0,387.99,306.43
2018,1,16,13,30,440.0,160.0,0.9,16.2,382.0,428.51,339.42
2018,1,16,13,45,233.0,146.0,1.0,16.2,263.0,293.22,235.22
2018,1,16,14,0,26.0,132.0,1.1,16.2,144.0,136.3,107.96
2018,1,16,14,15,169.5,143.0,1.05,16.05,214.5,255.4,208.0
2018,1,16,14,30,313.0,154.0,1.0,15.9,285.0,384.06,311.45
2018,1,16,14,45,205.5,145.5,1.0,15.7,228.5,310.19,252.2
2018,1,16,15,0,98.0,137.0,1.0,15.5,172.0,219.01,178.45
2018,1,16,15,15,73.5,117.0,1.0,15.5,141.5,170.21,138.99
2018,1,16,15,30,49.0,97.0,1.0,15.5,111.0,133.2,108.17
2018,1,16,15,45,39.0,88.0,0.85,14.7,98.0,120.37,97.52
2018,1,16,16,0,29.0,79.0,0.7,13.9,85.0,108.65,87.38
2018,1,16,16,15,19.0,61.0,0.75,13.5,64.5,83.25,65.32
2018,1,16,16,30,9.0,43.0,0.8,13.1,44.0,49.63,36.07
2018,1,16,16,45,10.5,27.5,0.85,12.7,28.0,40.23,25.45
2018,1,16,17,0,12.0,12.0,0.9,12.3,12.0,18.08,0.0
2018,1,16,17,15,6.0,6.0,0.9,12.05,6.0,5.12,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,7,15,42.0,7.5,0.75,10.15,9.0,0.0,0.0
2018,1,17,7,30,84.0,15.0,0.8,10.5,18.0,12.8,0.0
2018,1,17,7,45,151.5,29.0,0.9,10.85,44.0,22.41,12.11
2018,1,17,8,0,219.0,43.0,1.0,11.2,70.0,32.91,23.27
2018,1,17,8,15,263.5,57.5,1.05,11.6,103.0,43.45,33.2
2018,1,17,8,30,308.0,72.0,1.1,12.0,136.0,53.74,42.69
2018,1,17,8,45,332.0,85.5,1.1,12.35,168.5,62.91,51.0
2018,1,17,9,0,356.0,99.0,1.1,12.7,201.0,71.82,58.9
2018,1,17,9,15,374.0,112.5,1.15,13.15,233.5,80.44,66.36
2018,1,17,9,30,392.0,126.0,1.2,13.6,266.0,88.82,73.5
2018,1,17,9,45,440.0,131.0,1.2,14.0,303.0,91.71,75.74
2018,1,17,10,0,488.0,136.0,1.2,14.4,340.0,94.64,78.01
2018,1,17,10,15,503.5,143.5,1.15,14.7,366.5,98.82,81.37
2018,1,17,10,30,519.0,151.0,1.1,15.0,393.0,125.73,87.08
2018,1,17,10,45,505.5,163.5,1.1,15.35,408.5,166.7,112.11
2018,1,17,11,0,492.0,176.0,1.1,15.7,424.0,206.2,142.41
2018,1,17,11,15,532.5,169.5,0.95,16.0,445.5,241.54,169.92
2018,1,17,11,30,573.0,163.0,0.8,16.3,467.0,279.8,201.19
2018,1,17,11,45,600.5,156.5,0.7,16.55,479.5,319.63,234.68
2018,1,17,12,0,628.0,150.0,0.6,16.8,492.0,357.79,266.65
2018,1,17,12,15,544.0,174.5,0.6,17.0,470.5,374.95,284.24
2018,1,17,12,30,460.0,199.0,0.6,17.2,449.0,387.65,297.14
2018,1,17,12,45,497.0,185.5,0.6,17.45,452.5,418.29,322.13
2018,1,17,13,0,534.0,172.0,0.6,17.7,456.0,449.57,347.25
2018,1,17,13,15,595.0,150.0,0.75,17.8,458.5,491.48,381.37
2018,1,17,13,30,656.0,128.0,0.9,17.9,461.0,529.85,412.87
2018,1,17,13,45,650.5,122.5,1.05,18.0,440.5,544.15,426.14
2018,1,17,14,0,645.0,117.0,1.2,18.1,420.0,555.67,437.4
2018,1,17,14,15,622.5,114.5,1.15,17.95,392.0,556.36,439.4
2018,1,17,14,30,600.0,112.0,1.1,17.8,364.0,553.7,438.85
2018,1,17,14,45,542.5,112.0,1.05,17.7,325.5,526.2,419.21
2018,1,17,15,0,485.0,112.0,1.0,17.6,287.0,489.76,392.71
2018,1,17,15,15,496.5,97.0,1.0,17.6,258.5,487.95,393.11
2018,1,17,15,30,508.0,82.0,1.0,17.6,230.0,490.01,395.6
2018,1,17,15,45,489.5,70.5,0.8,16.5,195.0,466.34,377.83
2018,1,17,16,0,471.0,59.0,0.6,15.4,160.0,440.46,357.26
2018,1,17,16,15,385.0,50.5,0.65,14.85,120.5,368.84,299.65
2018,1,17,16,30,299.0,42.0,0.7,14.3,81.0,295.45,237.9
2018,1,17,16,45,220.5,29.5,0.75,13.8,52.0,227.29,170.19
2018,1,17,17,0,142.0,17.0,0.8,13.3,23.0,107.59,0.0
2018,1,17,17,15,71.0,8.5,0.8,13.1,11.5,7.26,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,7,15,21.0,6.5,1.0,9.35,7.5,0.0,0.0
2018,1,18,7,30,42.0,13.0,1.1,10.0,15.0,11.1,0.0
2018,1,18,7,45,65.5,29.5,1.2,10.6,36.0,22.94,12.7
2018,1,18,8,0,89.0,46.0,1.3,11.2,57.0,35.75,25.78
2018,1,18,8,15,117.5,63.0,1.35,11.7,84.0,48.31,37.5
2018,1,18,8,30,146.0,80.0,1.4,12.2,111.0,59.38,47.68
2018,1,18,8,45,174.0,97.0,1.45,12.7,141.5,71.03,58.16
2018,1,18,9,0,202.0,114.0,1.5,13.2,172.0,82.39,68.15
2018,1,18,9,15,249.0,127.0,1.55,13.75,209.0,91.16,75.66
2018,1,18,9,30,296.0,140.0,1.6,14.3,246.0,99.77,82.9
2018,1,18,9,45,355.0,145.5,1.7,14.85,285.5,103.8,86.05
2018,1,18,10,0,414.0,151.0,1.8,15.4,325.0,103.46,85.38
2018,1,18,10,15,405.0,165.0,1.85,15.65,345.0,111.3,91.9
2018,1,18,10,30,396.0,179.0,1.9,15.9,365.0,138.26,100.03
2018,1,18,10,45,382.0,191.5,2.0,16.1,378.0,176.03,124.59
2018,1,18,11,0,368.0,204.0,2.1,16.3,391.0,208.3,149.68
2018,1,18,11,15,319.0,220.5,2.2,16.35,386.0,234.6,173.73
2018,1,18,11,30,270.0,237.0,2.3,16.4,381.0,256.14,194.36
2018,1,18,11,45,302.0,235.0,2.45,16.4,398.5,284.2,217.71
2018,1,18,12,0,334.0,233.0,2.6,16.4,416.0,314.48,243.19
2018,1,18,12,15,324.0,234.5,2.65,16.35,412.0,332.81,259.98
2018,1,18,12,30,314.0,236.0,2.7,16.3,408.0,349.57,275.25
2018,1,18,12,45,393.5,214.5,2.8,16.2,427.0,387.62,306.93
2018,1,18,13,0,473.0,193.0,2.9,16.1,446.0,437.69,348.14
2018,1,18,13,15,523.0,173.5,2.9,16.05,446.0,469.59,375.14
2018,1,18,13,30,573.0,154.0,2.9,16.0,446.0,501.85,402.51
2018,1,18,13,45,552.5,152.0,2.9,15.9,424.0,508.53,409.52
2018,1,18,14,0,532.0,150.0,2.9,15.8,402.0,512.21,414.13
2018,1,18,14,15,546.5,136.5,2.9,15.6,381.5,523.9,425.52
2018,1,18,14,30,561.0,123.0,2.9,15.4,361.0,539.78,439.94
2018,1,18,14,45,543.0,115.0,2.9,15.15,329.5,524.59,430.12
2018,1,18,15,0,525.0,107.0,2.9,14.9,298.0,513.01,422.87
2018,1,18,15,15,514.0,95.0,2.9,14.9,265.0,505.28,417.94
2018,1,18,15,30,503.0,83.0,2.9,14.9,232.0,488.9,405.88
2018,1,18,15,45,433.0,76.5,2.65,14.1,190.5,428.81,358.15
2018,1,18,16,0,363.0,70.0,2.4,13.3,149.0,374.17,313.16
2018,1,18,16,15,312.5,56.5,2.2,12.9,113.5,323.13,269.4
2018,1,18,16,30,262.0,43.0,2.0,12.5,78.0,271.82,223.39
2018,1,18,16,45,185.5,30.0,1.8,12.05,50.0,204.89,157.43
2018,1,18,17,0,109.0,17.0,1.6,11.6,22.0,115.72,0.0
2018,1,18,17,15,54.5,8.5,1.65,11.5,11.0,42.2,0.0
2018,1,18,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.5,6.85,2.0,1.71,0.0
2018,1,19,7,30,0.0,4.0,1.7,7.3,4.0,3.41,0.0
2018,1,19,7,45,0.0,8.0,1.9,7.75,8.0,6.57,0.0
2018,1,19,8,0,0.0,12.0,2.1,8.2,12.0,9.86,3.13
2018,1,19,8,15,0.0,17.5,2.2,8.45,17.5,14.4,7.41
2018,1,19,8,30,0.0,23.0,2.3,8.7,23.0,18.94,11.66
2018,1,19,8,45,0.0,42.0,2.4,8.95,42.0,34.71,26.1
2018,1,19,9,0,0.0,61.0,2.5,9.2,61.0,50.46,40.41
2018,1,19,9,15,12.0,96.5,2.5,9.4,101.0,77.09,64.38
2018,1,19,9,30,24.0,132.0,2.5,9.6,141.0,102.3,86.74
2018,1,19,9,45,147.5,151.0,2.55,9.85,212.5,108.99,92.37
2018,1,19,10,0,271.0,170.0,2.6,10.1,284.0,117.45,99.55
2018,1,19,10,15,518.5,134.0,2.65,10.2,371.5,92.74,77.45
2018,1,19,10,30,766.0,98.0,2.7,10.3,459.0,102.34,62.57
2018,1,19,10,45,834.5,86.0,2.7,10.45,497.0,151.66,88.26
2018,1,19,11,0,903.0,74.0,2.7,10.6,535.0,206.25,127.69
2018,1,19,11,15,754.0,113.5,2.75,10.7,506.0,247.97,170.99
2018,1,19,11,30,605.0,153.0,2.8,10.8,477.0,283.96,210.0
2018,1,19,11,45,390.0,203.5,2.85,10.9,413.5,287.64,222.96
2018,1,19,12,0,175.0,254.0,2.9,11.0,350.0,271.94,217.08
2018,1,19,12,15,204.5,238.5,3.0,11.0,351.0,284.65,228.44
2018,1,19,12,30,234.0,223.0,3.1,11.0,352.0,303.23,244.72
2018,1,19,12,45,233.5,231.0,3.15,11.0,358.0,325.26,263.8
2018,1,19,13,0,233.0,239.0,3.2,11.0,364.0,339.47,276.47
2018,1,19,13,15,389.0,196.5,3.25,10.9,399.0,407.94,333.92
2018,1,19,13,30,545.0,154.0,3.3,10.8,434.0,486.41,399.23
2018,1,19,13,45,645.0,128.0,3.35,10.7,445.5,548.72,451.05
2018,1,19,14,0,745.0,102.0,3.4,10.6,457.0,606.37,499.28
2018,1,19,14,15,735.5,97.0,3.4,10.45,429.5,614.87,507.98
2018,1,19,14,30,726.0,92.0,3.4,10.3,402.0,620.14,514.33
2018,1,19,14,45,770.0,78.0,3.4,10.15,383.0,645.53,537.04
2018,1,19,15,0,814.0,64.0,3.4,10.0,364.0,671.64,559.0
2018,1,19,15,15,777.5,62.0,3.4,10.0,322.5,651.97,544.47
2018,1,19,15,30,741.0,60.0,3.4,10.0,281.0,628.79,527.0
2018,1,19,15,45,697.0,55.5,3.05,9.35,238.0,594.08,499.61
2018,1,19,16,0,653.0,51.0,2.7,8.7,195.0,556.47,468.51
2018,1,19,16,15,574.5,45.0,2.45,8.2,151.0,498.14,418.82
2018,1,19,16,30,496.0,39.0,2.2,7.7,107.0,432.7,360.34
2018,1,19,16,45,359.5,30.0,2.0,7.15,69.5,324.78,257.67
2018,1,19,17,0,223.0,21.0,1.8,6.6,32.0,197.07,0.0
2018,1,19,17,15,111.5,10.5,1.8,6.45,16.0,80.76,0.0
2018,1,19,17,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,1,20,7,15,113.5,9.0,2.85,4.3,13.5,7.68,0.0
2018,1,20,7,30,227.0,18.0,3.0,4.6,27.0,15.36,0.0
2018,1,20,7,45,380.5,26.5,3.1,4.95,65.5,22.09,12.66
2018,1,20,8,0,534.0,35.0,3.2,5.3,104.0,31.66,22.8
2018,1,20,8,15,587.5,41.0,3.35,5.8,144.0,36.52,27.7
2018,1,20,8,30,641.0,47.0,3.5,6.3,184.0,41.38,32.38
2018,1,20,8,45,613.0,60.5,3.65,6.75,214.5,47.79,38.32
2018,1,20,9,0,585.0,74.0,3.8,7.2,245.0,57.12,46.8
2018,1,20,9,15,699.5,68.5,3.8,7.65,302.0,52.92,42.83
2018,1,20,9,30,814.0,63.0,3.8,8.1,359.0,53.69,43.38
2018,1,20,9,45,853.5,61.5,3.85,8.5,399.0,58.56,47.6
2018,1,20,10,0,893.0,60.0,3.9,8.9,439.0,58.27,47.15
2018,1,20,10,15,907.0,61.0,3.9,9.15,469.0,59.41,48.03
2018,1,20,10,30,921.0,62.0,3.9,9.4,499.0,96.44,53.61
2018,1,20,10,45,882.5,74.5,3.9,9.65,509.5,154.34,88.77
2018,1,20,11,0,844.0,87.0,3.9,9.9,520.0,202.81,128.02
2018,1,20,11,15,809.5,99.0,3.9,10.05,524.5,253.04,173.78
2018,1,20,11,30,775.0,111.0,3.9,10.2,529.0,295.22,214.54
2018,1,20,11,45,865.5,89.0,3.9,10.35,562.5,350.25,262.36
2018,1,20,12,0,956.0,67.0,3.9,10.5,596.0,409.06,313.93
2018,1,20,12,15,952.0,69.0,3.95,10.55,596.0,454.36,356.32
2018,1,20,12,30,948.0,71.0,4.0,10.6,596.0,497.2,395.79
2018,1,20,12,45,939.0,72.5,4.0,10.65,587.0,534.52,429.91
2018,1,20,13,0,930.0,74.0,4.0,10.7,578.0,568.71,460.72
2018,1,20,13,15,919.5,74.0,4.0,10.65,561.0,597.33,486.68
2018,1,20,13,30,909.0,74.0,4.0,10.6,544.0,622.53,509.46
2018,1,20,13,45,896.0,73.5,4.0,10.6,520.5,642.22,527.47
2018,1,20,14,0,883.0,73.0,4.0,10.6,497.0,658.33,542.41
2018,1,20,14,15,875.5,70.0,3.95,10.45,469.0,671.68,555.25
2018,1,20,14,30,868.0,67.0,3.9,10.3,441.0,681.62,565.25
2018,1,20,14,45,847.5,65.0,3.85,10.15,405.5,686.25,570.12
2018,1,20,15,0,827.0,63.0,3.8,10.0,370.0,681.65,567.84
2018,1,20,15,15,796.5,59.5,3.8,10.0,329.0,664.51,555.52
2018,1,20,15,30,766.0,56.0,3.8,10.0,288.0,643.93,540.13
2018,1,20,15,45,722.0,52.5,3.2,9.2,244.5,610.48,513.36
2018,1,20,16,0,678.0,49.0,2.6,8.4,201.0,574.13,482.77
2018,1,20,16,15,606.0,43.0,2.35,7.8,156.5,512.57,430.9
2018,1,20,16,30,534.0,37.0,2.1,7.2,112.0,449.3,374.69
2018,1,20,16,45,398.0,29.5,1.8,6.55,73.5,351.74,281.63
2018,1,20,17,0,262.0,22.0,1.5,5.9,35.0,226.2,41.32
2018,1,20,17,15,131.0,11.0,1.5,5.7,17.5,94.1,0.0
2018,1,20,17,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,1,21,7,15,59.0,8.5,0.6,4.05,11.0,7.26,0.0
2018,1,21,7,30,118.0,17.0,0.6,4.5,22.0,14.51,0.0
2018,1,21,7,45,190.0,30.5,0.6,4.95,50.0,23.61,14.15
2018,1,21,8,0,262.0,44.0,0.6,5.4,78.0,33.77,24.8
2018,1,21,8,15,319.5,57.0,0.55,6.0,114.5,43.3,33.96
2018,1,21,8,30,377.0,70.0,0.5,6.6,151.0,52.63,42.71
2018,1,21,8,45,561.0,63.0,0.5,7.25,213.5,49.34,39.73
2018,1,21,9,0,745.0,56.0,0.5,7.9,276.0,48.44,38.84
2018,1,21,9,15,787.5,57.5,0.55,8.65,319.5,49.52,39.65
2018,1,21,9,30,830.0,59.0,0.6,9.4,363.0,50.71,40.52
2018,1,21,9,45,850.0,61.5,0.7,10.2,399.0,58.54,47.31
2018,1,21,10,0,870.0,64.0,0.8,11.0,435.0,60.84,49.08
2018,1,21,10,15,883.0,66.0,0.85,11.35,465.0,62.63,50.48
2018,1,21,10,30,896.0,68.0,0.9,11.7,495.0,100.23,56.52
2018,1,21,10,45,904.5,69.5,0.95,12.05,518.5,153.76,85.99
2018,1,21,11,0,913.0,71.0,1.0,12.4,542.0,207.22,126.4
2018,1,21,11,15,918.0,72.0,1.05,12.6,558.0,259.26,171.12
2018,1,21,11,30,923.0,73.0,1.1,12.8,574.0,310.42,217.14
2018,1,21,11,45,920.5,75.0,1.2,12.95,581.0,359.01,261.83
2018,1,21,12,0,918.0,77.0,1.3,13.1,588.0,405.65,304.46
2018,1,21,12,15,890.5,85.0,1.4,13.15,581.0,445.47,341.4
2018,1,21,12,30,863.0,93.0,1.5,13.2,574.0,481.59,374.4
2018,1,21,12,45,893.0,83.5,1.55,13.25,575.5,524.3,411.08
2018,1,21,13,0,923.0,74.0,1.6,13.3,577.0,566.69,446.9
2018,1,21,13,15,912.0,74.5,1.65,13.2,560.5,595.38,472.03
2018,1,21,13,30,901.0,75.0,1.7,13.1,544.0,620.66,494.22
2018,1,21,13,45,808.5,89.5,1.75,13.05,497.0,611.15,489.31
2018,1,21,14,0,716.0,104.0,1.8,13.0,450.0,593.04,477.59
2018,1,21,14,15,648.5,112.0,1.75,12.8,411.5,576.55,466.64
2018,1,21,14,30,581.0,120.0,1.7,12.6,373.0,554.6,451.1
2018,1,21,14,45,524.5,120.0,1.7,12.45,334.5,521.09,426.9
2018,1,21,15,0,468.0,120.0,1.7,12.3,296.0,491.42,404.99
2018,1,21,15,15,456.0,107.5,1.7,12.3,263.5,476.24,394.53
2018,1,21,15,30,444.0,95.0,1.7,12.3,231.0,458.71,381.68
2018,1,21,15,45,389.0,86.0,1.35,11.3,192.0,412.55,344.79
2018,1,21,16,0,334.0,77.0,1.0,10.3,153.0,365.16,305.72
2018,1,21,16,15,321.5,61.5,1.0,10.0,121.5,338.48,283.09
2018,1,21,16,30,309.0,46.0,1.0,9.7,90.0,310.31,257.07
2018,1,21,16,45,236.5,33.5,1.0,9.35,60.0,245.45,195.51
2018,1,21,17,0,164.0,21.0,1.0,9.0,30.0,163.63,51.26
2018,1,21,17,15,82.0,10.5,1.0,9.0,15.0,62.2,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
