Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,5,45,14.0,3.0,1.15,3.55,2.5,0.0,0.0
2018,3,25,6,0,28.0,6.0,1.1,3.8,5.0,0.0,0.0
2018,3,25,6,15,165.0,20.0,1.35,4.45,32.5,17.07,0.0
2018,3,25,6,30,302.0,34.0,1.6,5.1,60.0,28.68,18.46
2018,3,25,6,45,427.5,42.5,1.85,5.75,108.0,34.91,25.87
2018,3,25,7,0,553.0,51.0,2.1,6.4,156.0,41.3,32.17
2018,3,25,7,15,617.5,57.0,2.25,6.75,209.0,45.35,36.08
2018,3,25,7,30,682.0,63.0,2.4,7.1,262.0,49.44,39.82
2018,3,25,7,45,670.0,76.0,2.5,7.5,303.0,57.97,47.45
2018,3,25,8,0,658.0,89.0,2.6,7.9,344.0,65.96,54.45
2018,3,25,8,15,664.5,101.5,2.7,8.15,389.5,73.3,60.79
2018,3,25,8,30,671.0,114.0,2.8,8.4,435.0,80.21,66.67
2018,3,25,8,45,586.5,136.0,2.85,8.65,437.5,91.9,76.75
2018,3,25,9,0,502.0,158.0,2.9,8.9,440.0,103.16,86.34
2018,3,25,9,15,347.5,201.0,2.95,9.05,403.0,133.55,112.61
2018,3,25,9,30,193.0,244.0,3.0,9.2,366.0,165.04,139.45
2018,3,25,9,45,204.5,269.5,3.1,9.4,406.0,194.61,150.77
2018,3,25,10,0,216.0,295.0,3.2,9.6,446.0,229.16,175.32
2018,3,25,10,15,180.0,299.5,3.25,9.75,429.0,244.5,188.83
2018,3,25,10,30,144.0,304.0,3.3,9.9,412.0,255.3,199.58
2018,3,25,10,45,208.0,321.0,3.35,10.0,482.0,300.53,234.8
2018,3,25,11,0,272.0,338.0,3.4,10.1,552.0,348.0,272.53
2018,3,25,11,15,185.0,328.0,3.45,10.2,475.0,331.86,262.7
2018,3,25,11,30,98.0,318.0,3.5,10.3,398.0,299.7,238.83
2018,3,25,11,45,328.0,290.0,3.55,10.35,560.5,408.89,326.24
2018,3,25,12,0,558.0,262.0,3.6,10.4,723.0,544.61,433.6
2018,3,25,12,15,675.0,218.5,3.7,10.4,775.0,617.0,491.79
2018,3,25,12,30,792.0,175.0,3.8,10.4,827.0,692.76,552.57
2018,3,25,12,45,637.0,237.5,3.9,10.45,758.5,680.54,542.78
2018,3,25,13,0,482.0,300.0,4.0,10.5,690.0,650.76,519.29
2018,3,25,13,15,360.5,327.0,4.05,10.45,615.0,595.75,477.05
2018,3,25,13,30,239.0,354.0,4.1,10.4,540.0,542.8,435.19
2018,3,25,13,45,295.0,334.5,4.15,10.4,557.0,586.26,471.3
2018,3,25,14,0,351.0,315.0,4.2,10.4,574.0,630.6,507.62
2018,3,25,14,15,323.0,308.5,4.25,10.3,539.0,614.34,495.96
2018,3,25,14,30,295.0,302.0,4.3,10.2,504.0,595.53,482.55
2018,3,25,14,45,290.0,285.0,4.3,10.1,474.0,584.03,475.34
2018,3,25,15,0,285.0,268.0,4.3,10.0,444.0,570.57,466.58
2018,3,25,15,15,357.5,232.0,4.3,10.0,437.0,605.45,497.75
2018,3,25,15,30,430.0,196.0,4.3,10.0,430.0,658.92,542.64
2018,3,25,15,45,481.5,166.5,4.25,9.7,406.0,677.22,560.53
2018,3,25,16,0,533.0,137.0,4.2,9.4,382.0,691.27,574.59
2018,3,25,16,15,623.5,105.0,4.05,9.1,358.5,743.64,617.01
2018,3,25,16,30,714.0,73.0,3.9,8.8,335.0,773.23,641.53
2018,3,25,16,45,686.0,66.0,3.7,8.5,286.0,735.77,613.73
2018,3,25,17,0,658.0,59.0,3.5,8.2,237.0,690.65,579.0
2018,3,25,17,15,559.0,53.5,3.2,7.65,181.0,586.27,495.04
2018,3,25,17,30,460.0,48.0,2.9,7.1,125.0,484.33,409.08
2018,3,25,17,45,338.0,36.5,2.6,6.55,82.0,361.03,300.26
2018,3,25,18,0,216.0,25.0,2.3,6.0,39.0,231.11,142.34
2018,3,25,18,15,108.0,12.5,2.3,5.75,19.5,88.26,0.0
2018,3,25,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.5,3.0,4.7,3.0,0.0,0.0
2018,3,26,6,0,47.0,7.0,3.1,4.8,6.0,0.0,0.0
2018,3,26,6,15,209.0,20.0,3.25,5.2,36.5,17.07,0.0
2018,3,26,6,30,371.0,33.0,3.4,5.6,67.0,27.74,18.01
2018,3,26,6,45,489.5,40.0,3.55,5.95,116.5,32.84,24.03
2018,3,26,7,0,608.0,47.0,3.7,6.3,166.0,38.18,29.34
2018,3,26,7,15,675.5,52.5,3.85,6.85,222.0,45.8,36.47
2018,3,26,7,30,743.0,58.0,4.0,7.4,278.0,50.07,40.32
2018,3,26,7,45,787.0,61.5,4.15,7.9,334.5,52.51,42.38
2018,3,26,8,0,831.0,65.0,4.3,8.4,391.0,54.99,44.4
2018,3,26,8,15,860.0,67.5,4.35,8.85,445.0,63.27,51.6
2018,3,26,8,30,889.0,70.0,4.4,9.3,499.0,65.67,53.46
2018,3,26,8,45,909.5,72.0,4.45,9.75,549.5,67.51,54.8
2018,3,26,9,0,930.0,74.0,4.5,10.2,600.0,69.25,56.06
2018,3,26,9,15,945.0,75.5,4.55,10.55,645.0,70.48,56.88
2018,3,26,9,30,960.0,77.0,4.6,10.9,690.0,71.62,57.65
2018,3,26,9,45,971.5,77.0,4.65,11.25,728.5,126.91,69.16
2018,3,26,10,0,983.0,77.0,4.7,11.6,767.0,188.68,108.05
2018,3,26,10,15,988.0,80.0,4.7,11.85,798.5,252.15,159.84
2018,3,26,10,30,993.0,83.0,4.7,12.1,830.0,315.58,216.43
2018,3,26,10,45,996.5,84.5,4.7,12.35,853.5,377.16,272.99
2018,3,26,11,0,1000.0,86.0,4.7,12.6,877.0,437.99,328.58
2018,3,26,11,15,1002.0,87.0,4.7,12.75,892.5,496.82,381.59
2018,3,26,11,30,1004.0,88.0,4.7,12.9,908.0,554.25,432.07
2018,3,26,11,45,1003.5,89.0,4.7,13.1,915.0,608.73,478.73
2018,3,26,12,0,1003.0,90.0,4.7,13.3,922.0,661.13,522.42
2018,3,26,12,15,1002.5,89.5,4.65,13.4,920.0,709.9,562.2
2018,3,26,12,30,1002.0,89.0,4.6,13.5,918.0,756.1,599.03
2018,3,26,12,45,1000.5,88.5,4.6,13.55,908.5,798.82,632.76
2018,3,26,13,0,999.0,88.0,4.6,13.6,899.0,838.5,661.75
2018,3,26,13,15,996.0,86.5,4.55,13.65,881.0,872.82,686.42
2018,3,26,13,30,993.0,85.0,4.5,13.7,863.0,903.65,708.53
2018,3,26,13,45,988.0,83.0,4.4,13.7,836.5,928.64,726.22
2018,3,26,14,0,983.0,81.0,4.3,13.7,810.0,949.79,741.22
2018,3,26,14,15,973.0,80.5,4.25,13.65,776.0,964.28,752.22
2018,3,26,14,30,963.0,80.0,4.2,13.6,742.0,974.77,760.8
2018,3,26,14,45,950.0,78.5,4.15,13.5,701.0,977.33,764.16
2018,3,26,15,0,937.0,77.0,4.1,13.4,660.0,975.89,764.94
2018,3,26,15,15,921.5,75.0,4.1,13.4,614.0,967.58,761.12
2018,3,26,15,30,906.0,73.0,4.1,13.4,568.0,955.5,754.81
2018,3,26,15,45,881.0,71.0,3.9,13.05,516.5,930.92,739.44
2018,3,26,16,0,856.0,69.0,3.7,12.7,465.0,903.11,721.73
2018,3,26,16,15,820.5,66.5,3.35,12.2,410.0,871.93,700.82
2018,3,26,16,30,785.0,64.0,3.0,11.7,355.0,828.09,670.05
2018,3,26,16,45,736.5,60.0,2.6,11.2,299.5,768.43,626.22
2018,3,26,17,0,688.0,56.0,2.2,10.7,244.0,707.43,579.72
2018,3,26,17,15,613.0,50.5,2.05,9.9,190.5,628.97,519.42
2018,3,26,17,30,538.0,45.0,1.9,9.1,137.0,545.68,451.34
2018,3,26,17,45,408.0,36.0,1.75,8.3,91.5,416.61,341.31
2018,3,26,18,0,278.0,27.0,1.6,7.5,46.0,281.25,183.07
2018,3,26,18,15,146.0,15.0,1.6,7.25,24.0,117.93,0.0
2018,3,26,18,30,14.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.55,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.35,6.8,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.4,7.0,6.0,5.12,0.0
2018,3,27,6,15,195.0,20.0,1.4,7.5,37.0,16.86,0.0
2018,3,27,6,30,346.0,34.0,1.4,8.0,68.0,28.41,18.74
2018,3,27,6,45,459.0,42.0,1.4,8.45,116.5,34.3,25.19
2018,3,27,7,0,572.0,50.0,1.4,8.9,165.0,40.33,31.04
2018,3,27,7,15,640.5,55.5,1.45,9.5,220.0,44.11,34.6
2018,3,27,7,30,709.0,61.0,1.5,10.1,275.0,52.18,41.83
2018,3,27,7,45,754.5,64.5,1.55,10.7,330.5,54.49,43.71
2018,3,27,8,0,800.0,68.0,1.6,11.3,386.0,56.86,45.57
2018,3,27,8,15,829.0,71.5,1.65,11.85,439.5,59.03,47.22
2018,3,27,8,30,858.0,75.0,1.7,12.4,493.0,61.16,48.81
2018,3,27,8,45,879.5,77.0,1.8,12.95,543.0,70.4,56.63
2018,3,27,9,0,901.0,79.0,1.9,13.5,593.0,72.05,57.74
2018,3,27,9,15,918.0,80.0,1.95,13.85,638.0,72.89,58.2
2018,3,27,9,30,935.0,81.0,2.0,14.2,683.0,73.66,58.62
2018,3,27,9,45,949.5,81.0,2.05,14.55,722.0,131.91,71.6
2018,3,27,10,0,964.0,81.0,2.1,14.9,761.0,192.88,110.16
2018,3,27,10,15,970.5,82.5,2.2,15.2,792.5,254.52,159.71
2018,3,27,10,30,977.0,84.0,2.3,15.5,824.0,316.25,213.6
2018,3,27,10,45,981.0,85.5,2.4,15.75,847.5,377.04,267.98
2018,3,27,11,0,985.0,87.0,2.5,16.0,871.0,437.16,321.35
2018,3,27,11,15,986.5,88.0,2.5,16.25,885.5,494.92,371.53
2018,3,27,11,30,988.0,89.0,2.5,16.5,900.0,551.25,419.07
2018,3,27,11,45,987.5,90.5,2.55,16.7,907.0,605.29,463.63
2018,3,27,12,0,987.0,92.0,2.6,16.9,914.0,657.29,505.35
2018,3,27,12,15,986.0,92.0,2.6,17.05,912.5,705.42,543.0
2018,3,27,12,30,985.0,92.0,2.6,17.2,911.0,751.01,577.83
2018,3,27,12,45,981.5,92.5,2.55,17.35,901.0,792.54,608.57
2018,3,27,13,0,978.0,93.0,2.5,17.5,891.0,830.99,634.71
2018,3,27,13,15,942.0,107.0,2.5,17.55,862.5,853.8,650.51
2018,3,27,13,30,906.0,121.0,2.5,17.6,834.0,871.56,663.05
2018,3,27,13,45,921.0,109.0,2.5,17.6,814.0,902.01,684.55
2018,3,27,14,0,936.0,97.0,2.5,17.6,794.0,929.13,703.7
2018,3,27,14,15,925.0,96.0,2.5,17.55,760.0,941.53,713.14
2018,3,27,14,30,914.0,95.0,2.5,17.5,726.0,950.02,720.26
2018,3,27,14,45,895.5,93.5,2.5,17.4,683.0,947.15,720.04
2018,3,27,15,0,877.0,92.0,2.5,17.3,640.0,940.34,717.44
2018,3,27,15,15,858.0,87.0,2.5,17.3,591.5,925.08,708.96
2018,3,27,15,30,839.0,82.0,2.5,17.3,543.0,916.38,705.22
2018,3,27,15,45,829.5,75.5,2.35,16.9,496.5,900.76,696.43
2018,3,27,16,0,820.0,69.0,2.2,16.5,450.0,881.6,685.21
2018,3,27,16,15,799.5,66.0,1.95,15.9,402.0,853.72,667.25
2018,3,27,16,30,779.0,63.0,1.7,15.3,354.0,823.05,646.89
2018,3,27,16,45,730.0,58.5,1.45,14.75,298.0,762.24,603.95
2018,3,27,17,0,681.0,54.0,1.2,14.2,242.0,700.27,558.72
2018,3,27,17,15,596.0,49.0,1.2,13.5,187.5,613.42,495.17
2018,3,27,17,30,511.0,44.0,1.2,12.8,133.0,523.12,424.63
2018,3,27,17,45,412.0,35.0,1.25,12.1,90.5,419.45,337.98
2018,3,27,18,0,313.0,26.0,1.3,11.4,48.0,310.39,208.16
2018,3,27,18,15,166.5,14.5,1.3,11.2,25.0,132.52,0.0
2018,3,27,18,30,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.3,10.75,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,28,5,45,38.5,4.5,0.7,9.0,4.5,0.0,0.0
2018,3,28,6,0,77.0,9.0,0.7,9.2,9.0,7.68,0.0
2018,3,28,6,15,232.5,20.5,0.75,9.9,40.5,17.23,0.0
2018,3,28,6,30,388.0,32.0,0.8,10.6,72.0,26.56,17.2
2018,3,28,6,45,490.5,39.5,0.85,11.3,120.5,32.19,23.08
2018,3,28,7,0,593.0,47.0,0.9,12.0,169.0,37.9,28.52
2018,3,28,7,15,654.5,52.5,1.0,12.6,223.0,45.45,35.38
2018,3,28,7,30,716.0,58.0,1.1,13.2,277.0,49.66,39.05
2018,3,28,7,45,756.0,62.0,1.2,13.75,331.5,52.43,41.33
2018,3,28,8,0,796.0,66.0,1.3,14.3,386.0,55.2,43.53
2018,3,28,8,15,824.0,69.0,1.45,14.95,439.0,57.04,44.86
2018,3,28,8,30,852.0,72.0,1.6,15.6,492.0,66.55,52.86
2018,3,28,8,45,859.5,78.5,1.75,16.2,537.5,71.08,56.45
2018,3,28,9,0,867.0,85.0,1.9,16.8,583.0,75.34,59.78
2018,3,28,9,15,884.5,86.0,1.95,17.2,627.0,76.07,60.13
2018,3,28,9,30,902.0,87.0,2.0,17.6,671.0,79.37,62.67
2018,3,28,9,45,922.5,84.5,2.05,17.95,711.5,135.97,73.62
2018,3,28,10,0,943.0,82.0,2.1,18.3,752.0,194.58,110.75
2018,3,28,10,15,957.0,80.5,2.1,18.65,785.0,254.39,158.27
2018,3,28,10,30,971.0,79.0,2.1,19.0,818.0,315.03,210.33
2018,3,28,10,45,976.0,80.5,2.15,19.3,842.0,375.66,263.66
2018,3,28,11,0,981.0,82.0,2.2,19.6,866.0,435.72,315.94
2018,3,28,11,15,984.5,82.0,2.15,19.85,881.5,493.16,364.8
2018,3,28,11,30,988.0,82.0,2.1,20.1,897.0,549.35,411.11
2018,3,28,11,45,989.5,82.0,2.1,20.35,904.0,602.97,454.19
2018,3,28,12,0,991.0,82.0,2.1,20.6,911.0,654.67,494.48
2018,3,28,12,15,990.5,82.5,2.1,20.7,910.0,703.42,531.75
2018,3,28,12,30,990.0,83.0,2.1,20.8,909.0,749.67,566.28
2018,3,28,12,45,988.0,82.0,2.1,20.95,899.0,790.73,595.79
2018,3,28,13,0,986.0,81.0,2.1,21.1,889.0,828.72,621.33
2018,3,28,13,15,982.0,80.5,2.15,21.05,871.0,862.41,644.79
2018,3,28,13,30,978.0,80.0,2.2,21.0,853.0,892.64,665.98
2018,3,28,13,45,972.0,79.5,2.2,21.0,827.5,917.6,683.15
2018,3,28,14,0,966.0,79.0,2.2,21.0,802.0,938.81,697.97
2018,3,28,14,15,957.5,78.5,2.25,20.85,769.0,954.0,709.89
2018,3,28,14,30,949.0,78.0,2.3,20.7,736.0,965.3,719.5
2018,3,28,14,45,938.0,76.0,2.35,20.6,696.0,968.62,723.93
2018,3,28,15,0,927.0,74.0,2.4,20.5,656.0,968.0,726.01
2018,3,28,15,15,911.5,72.5,2.4,20.5,611.0,959.9,722.55
2018,3,28,15,30,896.0,71.0,2.4,20.5,566.0,948.11,716.83
2018,3,28,15,45,875.0,68.5,2.25,19.95,516.0,926.3,704.46
2018,3,28,16,0,854.0,66.0,2.1,19.4,466.0,901.22,689.87
2018,3,28,16,15,825.5,63.0,1.9,18.75,413.0,865.53,667.49
2018,3,28,16,30,797.0,60.0,1.7,18.1,360.0,837.12,649.76
2018,3,28,16,45,753.5,56.0,1.45,17.45,305.0,781.5,611.37
2018,3,28,17,0,710.0,52.0,1.2,16.8,250.0,724.51,570.61
2018,3,28,17,15,642.5,46.5,1.2,16.0,196.5,644.09,513.15
2018,3,28,17,30,575.0,41.0,1.2,15.2,143.0,564.32,451.95
2018,3,28,17,45,457.0,33.5,1.25,14.4,97.0,453.92,361.85
2018,3,28,18,0,339.0,26.0,1.3,13.6,51.0,332.93,229.38
2018,3,28,18,15,182.0,14.5,1.3,13.4,26.5,144.0,0.0
2018,3,28,18,30,25.0,3.0,1.3,13.2,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.3,13.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,29,5,45,31.0,4.5,0.6,12.4,4.5,0.0,0.0
2018,3,29,6,0,62.0,9.0,0.6,12.5,9.0,7.68,0.0
2018,3,29,6,15,187.5,22.5,0.6,13.05,39.5,18.87,2.11
2018,3,29,6,30,313.0,36.0,0.6,13.6,70.0,29.77,19.89
2018,3,29,6,45,472.5,40.5,0.6,14.2,124.0,32.84,23.42
2018,3,29,7,0,632.0,45.0,0.6,14.8,178.0,39.63,29.75
2018,3,29,7,15,690.0,49.5,0.75,15.3,232.5,43.09,32.9
2018,3,29,7,30,748.0,54.0,0.9,15.8,287.0,46.61,35.93
2018,3,29,7,45,785.0,57.5,1.05,16.3,341.5,49.14,37.99
2018,3,29,8,0,822.0,61.0,1.2,16.8,396.0,57.95,45.48
2018,3,29,8,15,848.5,64.0,1.3,17.35,449.0,60.77,47.65
2018,3,29,8,30,875.0,67.0,1.4,17.9,502.0,63.48,49.69
2018,3,29,8,45,894.0,69.0,1.55,18.4,551.0,65.28,50.95
2018,3,29,9,0,913.0,71.0,1.7,18.9,600.0,66.98,52.12
2018,3,29,9,15,928.0,73.0,1.7,19.3,645.0,68.53,53.19
2018,3,29,9,30,943.0,75.0,1.7,19.7,690.0,76.71,59.88
2018,3,29,9,45,954.5,75.5,1.75,20.05,728.0,136.69,71.34
2018,3,29,10,0,966.0,76.0,1.8,20.4,766.0,197.76,111.09
2018,3,29,10,15,973.0,77.0,1.8,20.7,797.0,259.12,160.11
2018,3,29,10,30,980.0,78.0,1.8,21.0,828.0,320.6,212.74
2018,3,29,10,45,985.0,78.5,1.85,21.3,851.5,380.94,265.34
2018,3,29,11,0,990.0,79.0,1.9,21.6,875.0,440.66,316.77
2018,3,29,11,15,992.5,80.0,1.95,21.8,890.5,498.84,365.89
2018,3,29,11,30,995.0,81.0,2.0,22.0,906.0,555.68,412.54
2018,3,29,11,45,996.0,82.0,2.05,22.15,913.5,610.15,456.11
2018,3,29,12,0,997.0,83.0,2.1,22.3,921.0,662.68,496.99
2018,3,29,12,15,995.0,83.5,2.15,22.4,919.0,710.71,533.71
2018,3,29,12,30,993.0,84.0,2.2,22.5,917.0,756.09,567.7
2018,3,29,12,45,988.5,85.5,2.25,22.55,907.0,797.79,597.9
2018,3,29,13,0,984.0,87.0,2.3,22.6,897.0,836.35,624.34
2018,3,29,13,15,980.0,87.0,2.3,22.55,879.0,870.56,647.63
2018,3,29,13,30,976.0,87.0,2.3,22.5,861.0,901.33,668.64
2018,3,29,13,45,970.5,85.5,2.35,22.45,835.0,925.72,685.94
2018,3,29,14,0,965.0,84.0,2.4,22.4,809.0,946.33,700.92
2018,3,29,14,15,956.5,83.0,2.4,22.25,776.0,960.98,711.96
2018,3,29,14,30,948.0,82.0,2.4,22.1,743.0,971.7,720.66
2018,3,29,14,45,937.5,80.0,2.4,21.95,703.0,975.5,725.02
2018,3,29,15,0,927.0,78.0,2.4,21.8,663.0,975.36,727.06
2018,3,29,15,15,911.5,76.0,2.4,21.8,617.5,966.65,723.22
2018,3,29,15,30,896.0,74.0,2.4,21.8,572.0,954.2,717.12
2018,3,29,15,45,875.5,71.5,2.3,21.2,522.0,932.84,705.8
2018,3,29,16,0,855.0,69.0,2.2,20.6,472.0,908.2,692.27
2018,3,29,16,15,827.0,65.5,2.0,19.9,418.5,882.3,676.97
2018,3,29,16,30,799.0,62.0,1.8,19.2,365.0,843.48,652.25
2018,3,29,16,45,755.0,58.0,1.6,18.55,309.5,787.19,614.33
2018,3,29,17,0,711.0,54.0,1.4,17.9,254.0,729.51,573.91
2018,3,29,17,15,644.5,48.5,1.35,17.05,200.5,649.6,516.62
2018,3,29,17,30,578.0,43.0,1.3,16.2,147.0,570.11,455.6
2018,3,29,17,45,461.0,35.5,1.25,15.35,100.5,460.46,366.2
2018,3,29,18,0,344.0,28.0,1.2,14.5,54.0,340.63,240.46
2018,3,29,18,15,184.5,15.5,1.2,14.25,28.0,146.95,0.0
2018,3,29,18,30,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,45,38.5,5.0,0.55,12.6,5.5,0.0,0.0
2018,3,30,6,0,77.0,10.0,0.6,12.7,11.0,8.54,0.0
2018,3,30,6,15,217.5,23.0,0.55,13.3,43.5,19.22,4.93
2018,3,30,6,30,358.0,36.0,0.5,13.9,76.0,29.75,20.0
2018,3,30,6,45,502.0,42.5,0.5,14.55,132.0,34.55,24.95
2018,3,30,7,0,646.0,49.0,0.5,15.2,188.0,43.16,32.86
2018,3,30,7,15,704.5,54.0,0.5,15.7,244.0,46.93,36.26
2018,3,30,7,30,763.0,59.0,0.5,16.2,300.0,50.74,39.53
2018,3,30,7,45,776.5,67.0,0.45,16.7,350.0,56.43,44.34
2018,3,30,8,0,790.0,75.0,0.4,17.2,400.0,61.84,48.78
2018,3,30,8,15,827.5,77.0,0.5,17.85,456.5,62.8,49.28
2018,3,30,8,30,865.0,79.0,0.6,18.5,513.0,63.83,49.84
2018,3,30,8,45,804.0,102.5,0.65,19.15,536.5,78.43,61.98
2018,3,30,9,0,743.0,126.0,0.7,19.8,560.0,83.85,66.16
2018,3,30,9,15,663.0,165.0,0.7,20.2,573.5,105.03,83.59
2018,3,30,9,30,583.0,204.0,0.7,20.6,587.0,134.06,96.99
2018,3,30,9,45,564.5,226.5,0.7,21.05,614.0,186.73,122.76
2018,3,30,10,0,546.0,249.0,0.7,21.5,641.0,237.98,158.21
2018,3,30,10,15,544.5,264.0,0.75,21.75,669.0,286.58,195.71
2018,3,30,10,30,543.0,279.0,0.8,22.0,697.0,335.34,235.01
2018,3,30,10,45,530.5,295.0,0.8,22.25,713.0,381.23,272.44
2018,3,30,11,0,518.0,311.0,0.8,22.5,729.0,425.88,308.19
2018,3,30,11,15,611.0,273.5,0.9,22.65,775.5,476.44,347.13
2018,3,30,11,30,704.0,236.0,1.0,22.8,822.0,534.83,391.85
2018,3,30,11,45,847.5,165.5,1.05,22.95,877.0,601.48,442.11
2018,3,30,12,0,991.0,95.0,1.1,23.1,932.0,672.98,495.53
2018,3,30,12,15,990.5,95.0,1.15,23.15,930.5,721.48,531.39
2018,3,30,12,30,990.0,95.0,1.2,23.2,929.0,767.46,564.9
2018,3,30,12,45,932.0,123.0,1.3,23.25,901.0,794.43,584.73
2018,3,30,13,0,874.0,151.0,1.4,23.3,873.0,822.57,604.75
2018,3,30,13,15,920.5,125.0,1.45,23.3,871.0,862.91,632.19
2018,3,30,13,30,967.0,99.0,1.5,23.3,869.0,909.12,663.08
2018,3,30,13,45,958.5,98.0,1.55,23.3,841.5,931.47,678.43
2018,3,30,14,0,950.0,97.0,1.6,23.3,814.0,949.96,691.7
2018,3,30,14,15,881.5,116.0,1.55,23.25,759.0,931.8,680.33
2018,3,30,14,30,813.0,135.0,1.5,23.2,704.0,919.23,673.12
2018,3,30,14,45,808.0,125.5,1.5,23.1,664.5,919.62,675.23
2018,3,30,15,0,803.0,116.0,1.5,23.0,625.0,916.13,674.83
2018,3,30,15,15,732.0,127.0,1.5,23.0,566.0,876.28,650.41
2018,3,30,15,30,661.0,138.0,1.5,23.0,507.0,827.21,619.93
2018,3,30,15,45,571.0,146.0,1.35,22.75,444.5,752.65,570.51
2018,3,30,16,0,481.0,154.0,1.2,22.5,382.0,669.45,513.82
2018,3,30,16,15,387.5,150.5,1.1,21.85,320.5,577.6,449.6
2018,3,30,16,30,294.0,147.0,1.0,21.2,259.0,466.78,369.29
2018,3,30,16,45,324.5,119.5,0.9,20.55,226.0,458.22,366.43
2018,3,30,17,0,355.0,92.0,0.8,19.9,193.0,466.9,374.54
2018,3,30,17,15,341.0,75.0,0.85,19.05,155.5,427.54,345.37
2018,3,30,17,30,327.0,58.0,0.9,18.2,118.0,387.33,313.43
2018,3,30,17,45,254.0,43.5,1.0,17.35,80.5,304.01,243.63
2018,3,30,18,0,181.0,29.0,1.1,16.5,43.0,221.49,159.17
2018,3,30,18,15,98.0,15.5,1.1,16.05,22.5,84.41,0.0
2018,3,30,18,30,15.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.15,15.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.3,14.0,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.3,14.1,6.0,5.12,0.0
2018,3,31,6,15,15.0,23.0,0.3,14.5,25.0,18.57,6.29
2018,3,31,6,30,30.0,40.0,0.3,14.9,44.0,31.75,21.78
2018,3,31,6,45,64.5,62.0,0.3,15.25,75.0,47.4,36.22
2018,3,31,7,0,99.0,84.0,0.3,15.6,106.0,63.15,50.44
2018,3,31,7,15,173.5,101.5,0.35,16.0,152.5,74.08,60.07
2018,3,31,7,30,248.0,119.0,0.4,16.4,199.0,86.11,70.4
2018,3,31,7,45,262.5,141.5,0.45,16.75,239.0,100.34,82.37
2018,3,31,8,0,277.0,164.0,0.5,17.1,279.0,113.98,93.62
2018,3,31,8,15,371.5,169.0,0.45,17.65,344.5,117.83,96.26
2018,3,31,8,30,466.0,174.0,0.4,18.2,410.0,114.96,93.24
2018,3,31,8,45,578.5,161.0,0.3,18.8,482.5,106.76,85.76
2018,3,31,9,0,691.0,148.0,0.2,19.4,555.0,96.98,77.07
2018,3,31,9,15,800.5,122.5,0.35,19.8,626.5,88.53,69.75
2018,3,31,9,30,910.0,97.0,0.5,20.2,698.0,97.25,62.26
2018,3,31,9,45,920.0,99.5,0.6,20.6,736.0,156.88,86.16
2018,3,31,10,0,930.0,102.0,0.7,21.0,774.0,217.48,126.73
2018,3,31,10,15,937.5,103.0,0.8,21.1,804.5,277.31,174.49
2018,3,31,10,30,945.0,104.0,0.9,21.2,835.0,337.32,225.39
2018,3,31,10,45,949.0,106.0,1.0,21.35,858.0,396.86,276.52
2018,3,31,11,0,953.0,108.0,1.1,21.5,881.0,455.77,326.46
2018,3,31,11,15,871.5,150.5,1.2,21.55,867.5,504.83,368.81
2018,3,31,11,30,790.0,193.0,1.3,21.6,854.0,547.14,404.17
2018,3,31,11,45,674.5,254.0,1.4,21.65,821.5,579.39,430.36
2018,3,31,12,0,559.0,315.0,1.5,21.7,789.0,600.55,447.06
2018,3,31,12,15,540.0,324.5,1.6,21.6,782.0,631.71,471.15
2018,3,31,12,30,521.0,334.0,1.7,21.5,775.0,660.15,492.79
2018,3,31,12,45,482.5,342.5,1.85,21.35,747.0,670.83,502.02
2018,3,31,13,0,444.0,351.0,2.0,21.2,719.0,677.19,508.08
2018,3,31,13,15,327.5,371.5,2.05,21.0,640.0,618.86,466.71
2018,3,31,13,30,211.0,392.0,2.1,20.8,561.0,547.91,415.45
2018,3,31,13,45,185.0,382.5,2.15,20.6,527.0,530.34,403.96
2018,3,31,14,0,159.0,373.0,2.2,20.4,493.0,510.4,390.21
2018,3,31,14,15,173.0,355.5,2.2,20.1,481.0,516.2,396.4
2018,3,31,14,30,187.0,338.0,2.2,19.8,469.0,521.22,401.98
2018,3,31,14,45,193.5,318.5,2.2,19.55,447.5,516.11,399.99
2018,3,31,15,0,200.0,299.0,2.2,19.3,426.0,509.78,397.23
2018,3,31,15,15,188.0,275.0,2.2,19.3,388.0,479.23,375.68
2018,3,31,15,30,176.0,251.0,2.2,19.3,350.0,447.05,352.8
2018,3,31,15,45,187.5,228.5,2.05,18.6,325.5,437.69,348.27
2018,3,31,16,0,199.0,206.0,1.9,17.9,301.0,426.9,342.48
2018,3,31,16,15,204.0,182.0,1.8,17.35,269.5,406.46,328.93
2018,3,31,16,30,209.0,158.0,1.7,16.8,238.0,384.39,313.87
2018,3,31,16,45,210.5,133.5,1.55,16.25,204.0,375.57,308.3
2018,3,31,17,0,212.0,109.0,1.4,15.7,170.0,345.33,285.46
2018,3,31,17,15,192.5,88.5,1.4,15.05,135.0,301.42,250.37
2018,3,31,17,30,173.0,68.0,1.4,14.4,100.0,257.13,213.25
2018,3,31,17,45,128.5,49.0,1.35,13.75,68.5,195.44,159.16
2018,3,31,18,0,84.0,30.0,1.3,13.1,37.0,132.95,97.25
2018,3,31,18,15,44.5,16.0,1.3,12.75,19.5,46.05,0.0
2018,3,31,18,30,5.0,2.0,1.3,12.4,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.3,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,5,45,15.0,5.0,1.7,8.15,5.5,0.0,0.0
2018,4,1,6,0,30.0,10.0,1.7,8.5,11.0,8.54,0.0
2018,4,1,6,15,73.5,27.0,1.85,9.1,34.5,21.03,9.49
2018,4,1,6,30,117.0,44.0,2.0,9.7,58.0,33.81,24.14
2018,4,1,6,45,328.5,52.5,2.15,10.25,120.0,40.05,30.38
2018,4,1,7,0,540.0,61.0,2.3,10.8,182.0,48.53,38.29
2018,4,1,7,15,625.0,64.0,2.2,11.4,240.0,50.11,39.73
2018,4,1,7,30,710.0,67.0,2.1,12.0,298.0,56.63,45.44
2018,4,1,7,45,743.5,72.0,2.05,12.55,351.5,59.85,48.08
2018,4,1,8,0,777.0,77.0,2.0,13.1,405.0,63.0,50.58
2018,4,1,8,15,811.0,79.5,1.95,13.75,459.5,64.21,51.31
2018,4,1,8,30,845.0,82.0,1.9,14.4,514.0,65.46,52.07
2018,4,1,8,45,866.0,84.0,1.85,15.05,563.0,66.17,52.36
2018,4,1,9,0,887.0,86.0,1.8,15.7,612.0,76.23,60.73
2018,4,1,9,15,903.0,87.5,1.85,16.3,656.0,77.22,61.24
2018,4,1,9,30,919.0,89.0,1.9,16.9,700.0,96.51,59.97
2018,4,1,9,45,932.0,89.5,1.95,17.5,738.5,155.52,85.23
2018,4,1,10,0,945.0,90.0,2.0,18.1,777.0,215.77,126.99
2018,4,1,10,15,953.0,91.0,2.15,18.5,808.0,276.32,176.74
2018,4,1,10,30,961.0,92.0,2.3,18.9,839.0,337.1,229.56
2018,4,1,10,45,967.0,92.5,2.4,19.3,862.5,396.85,282.04
2018,4,1,11,0,973.0,93.0,2.5,19.7,886.0,456.12,333.36
2018,4,1,11,15,975.5,93.5,2.6,19.85,901.0,513.11,382.07
2018,4,1,11,30,978.0,94.0,2.7,20.0,916.0,568.77,428.42
2018,4,1,11,45,979.0,95.0,2.85,20.15,923.0,622.47,472.17
2018,4,1,12,0,980.0,96.0,3.0,20.3,930.0,674.27,513.4
2018,4,1,12,15,980.0,95.5,3.15,20.25,928.5,722.01,551.21
2018,4,1,12,30,980.0,95.0,3.3,20.2,927.0,767.28,586.54
2018,4,1,12,45,977.5,95.5,3.45,20.2,917.5,808.98,617.86
2018,4,1,13,0,975.0,96.0,3.6,20.2,908.0,847.69,645.73
2018,4,1,13,15,971.0,95.0,3.7,20.0,889.5,880.58,669.83
2018,4,1,13,30,967.0,94.0,3.8,19.8,871.0,910.01,691.68
2018,4,1,13,45,960.5,93.0,3.95,19.65,844.5,933.72,709.89
2018,4,1,14,0,954.0,92.0,4.1,19.5,818.0,953.67,725.71
2018,4,1,14,15,945.5,90.5,4.2,19.2,784.5,967.45,737.66
2018,4,1,14,30,937.0,89.0,4.3,18.9,751.0,977.32,747.17
2018,4,1,14,45,925.5,88.0,4.35,18.55,711.5,981.08,752.57
2018,4,1,15,0,914.0,87.0,4.4,18.2,672.0,980.99,755.67
2018,4,1,15,15,898.0,84.5,4.4,18.2,626.0,971.03,750.74
2018,4,1,15,30,882.0,82.0,4.4,18.2,580.0,957.37,743.42
2018,4,1,15,45,860.0,79.5,4.45,17.3,529.5,945.03,740.21
2018,4,1,16,0,838.0,77.0,4.5,16.4,479.0,918.8,726.99
2018,4,1,16,15,807.0,74.0,4.35,15.8,425.5,880.34,702.26
2018,4,1,16,30,776.0,71.0,4.2,15.2,372.0,839.24,675.29
2018,4,1,16,45,730.0,67.0,4.05,14.6,316.5,780.88,634.71
2018,4,1,17,0,684.0,63.0,3.9,14.0,261.0,728.36,596.99
2018,4,1,17,15,611.5,56.5,3.6,13.3,206.5,642.92,531.15
2018,4,1,17,30,539.0,50.0,3.3,12.6,152.0,558.87,462.84
2018,4,1,17,45,417.0,41.5,3.05,11.85,105.0,434.49,358.08
2018,4,1,18,0,295.0,33.0,2.8,11.1,58.0,313.7,240.6
2018,4,1,18,15,162.0,19.5,2.7,10.7,31.5,134.81,0.0
2018,4,1,18,30,29.0,6.0,2.6,10.3,5.0,0.0,0.0
2018,4,1,18,45,14.5,3.0,2.5,9.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.95,8.65,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,3.0,8.8,10.0,8.54,0.0
2018,4,2,6,15,33.5,27.5,3.05,9.0,31.0,21.74,10.97
2018,4,2,6,30,53.0,45.0,3.1,9.2,52.0,35.0,25.33
2018,4,2,6,45,66.5,65.0,3.15,9.45,77.5,49.65,39.13
2018,4,2,7,0,80.0,85.0,3.2,9.7,103.0,63.97,52.4
2018,4,2,7,15,110.5,96.0,3.25,10.05,128.5,72.5,60.14
2018,4,2,7,30,141.0,107.0,3.3,10.4,154.0,80.82,67.44
2018,4,2,7,45,248.0,121.0,3.35,10.75,220.0,87.32,72.95
2018,4,2,8,0,355.0,135.0,3.4,11.1,286.0,92.04,76.77
2018,4,2,8,15,434.0,150.0,3.35,11.5,358.0,100.97,84.22
2018,4,2,8,30,513.0,165.0,3.3,11.9,430.0,109.64,91.36
2018,4,2,8,45,597.0,158.0,3.3,12.3,494.0,104.63,86.53
2018,4,2,9,0,681.0,151.0,3.3,12.7,558.0,98.13,80.48
2018,4,2,9,15,643.0,176.5,3.25,13.1,582.5,110.99,91.23
2018,4,2,9,30,605.0,202.0,3.2,13.5,607.0,140.57,100.23
2018,4,2,9,45,694.0,179.0,3.15,13.9,668.0,175.91,111.67
2018,4,2,10,0,783.0,156.0,3.1,14.3,729.0,222.1,141.25
2018,4,2,10,15,786.5,163.0,3.15,14.7,758.0,285.82,194.2
2018,4,2,10,30,790.0,170.0,3.2,15.1,787.0,342.11,243.32
2018,4,2,10,45,672.0,235.5,3.25,15.5,771.0,393.8,291.75
2018,4,2,11,0,554.0,301.0,3.3,15.9,755.0,439.68,332.96
2018,4,2,11,15,538.5,314.5,3.45,16.15,762.0,481.46,368.2
2018,4,2,11,30,523.0,328.0,3.6,16.4,769.0,521.4,401.1
2018,4,2,11,45,669.0,254.5,3.7,16.7,823.5,581.77,449.27
2018,4,2,12,0,815.0,181.0,3.8,17.0,878.0,650.71,503.96
2018,4,2,12,15,867.5,151.0,3.9,17.1,891.5,703.27,545.74
2018,4,2,12,30,920.0,121.0,4.0,17.2,905.0,751.81,584.35
2018,4,2,12,45,940.5,108.0,4.1,17.3,901.5,796.46,618.64
2018,4,2,13,0,961.0,95.0,4.2,17.4,898.0,839.02,649.3
2018,4,2,13,15,957.0,94.0,4.2,17.35,879.5,871.3,672.53
2018,4,2,13,30,953.0,93.0,4.2,17.3,861.0,900.16,693.43
2018,4,2,13,45,946.5,92.0,4.25,17.25,835.0,923.34,710.7
2018,4,2,14,0,940.0,91.0,4.3,17.2,809.0,942.82,725.55
2018,4,2,14,15,931.0,90.0,4.3,17.0,776.0,956.26,736.53
2018,4,2,14,30,922.0,89.0,4.3,16.8,743.0,965.86,745.08
2018,4,2,14,45,909.0,88.5,4.25,16.65,703.5,968.48,748.55
2018,4,2,15,0,896.0,88.0,4.2,16.5,664.0,967.3,749.63
2018,4,2,15,15,880.0,85.5,4.2,16.5,618.5,957.15,744.49
2018,4,2,15,30,864.0,83.0,4.2,16.5,573.0,943.37,737.0
2018,4,2,15,45,841.0,81.0,4.05,15.9,523.5,930.73,731.27
2018,4,2,16,0,818.0,79.0,3.9,15.3,474.0,904.2,715.6
2018,4,2,16,15,786.0,76.5,3.75,14.85,421.0,865.51,690.59
2018,4,2,16,30,754.0,74.0,3.6,14.4,368.0,824.23,663.23
2018,4,2,16,45,709.0,69.5,3.45,13.9,313.5,766.31,622.71
2018,4,2,17,0,664.0,65.0,3.3,13.4,259.0,714.63,585.45
2018,4,2,17,15,570.0,59.0,3.05,12.7,201.5,611.57,506.19
2018,4,2,17,30,476.0,53.0,2.8,12.0,144.0,510.89,425.0
2018,4,2,17,45,362.5,42.0,2.55,11.25,98.5,392.04,324.69
2018,4,2,18,0,249.0,31.0,2.3,10.5,53.0,279.87,217.35
2018,4,2,18,15,137.5,17.5,2.3,10.2,28.5,115.43,0.0
2018,4,2,18,30,26.0,4.0,2.3,9.9,4.0,0.0,0.0
2018,4,2,18,45,13.0,2.0,2.3,9.55,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.15,7.55,9.0,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.1,7.9,18.0,12.8,0.0
2018,4,3,6,15,230.5,30.0,1.25,8.5,55.5,23.35,13.03
2018,4,3,6,30,368.0,45.0,1.4,9.1,93.0,37.17,27.39
2018,4,3,6,45,464.5,53.5,1.55,9.75,143.5,43.15,33.34
2018,4,3,7,0,561.0,62.0,1.7,10.4,194.0,49.19,39.0
2018,4,3,7,15,624.0,68.0,1.6,10.9,249.0,52.97,42.41
2018,4,3,7,30,687.0,74.0,1.5,11.4,304.0,56.78,45.67
2018,4,3,7,45,732.5,77.0,1.45,11.95,359.5,63.47,51.4
2018,4,3,8,0,778.0,80.0,1.4,12.5,415.0,65.08,52.5
2018,4,3,8,15,808.5,82.5,1.3,13.15,468.0,66.16,53.11
2018,4,3,8,30,839.0,85.0,1.2,13.8,521.0,67.27,53.74
2018,4,3,8,45,862.5,86.0,1.15,14.45,570.5,67.25,53.39
2018,4,3,9,0,886.0,87.0,1.1,15.1,620.0,76.8,61.31
2018,4,3,9,15,900.5,89.0,1.05,15.7,664.0,78.02,62.01
2018,4,3,9,30,915.0,91.0,1.0,16.3,708.0,105.22,62.86
2018,4,3,9,45,926.0,92.5,0.95,16.9,745.5,164.44,91.1
2018,4,3,10,0,937.0,94.0,0.9,17.5,783.0,224.72,133.97
2018,4,3,10,15,944.5,95.0,0.9,17.95,813.5,284.7,183.16
2018,4,3,10,30,952.0,96.0,0.9,18.4,844.0,344.85,234.61
2018,4,3,10,45,957.0,97.5,0.95,18.9,867.5,404.46,285.76
2018,4,3,11,0,962.0,99.0,1.0,19.4,891.0,463.52,335.4
2018,4,3,11,15,965.5,99.5,1.0,19.6,906.0,520.37,382.07
2018,4,3,11,30,969.0,100.0,1.0,19.8,921.0,576.02,426.28
2018,4,3,11,45,971.0,100.5,1.05,19.95,928.5,629.4,467.89
2018,4,3,12,0,973.0,101.0,1.1,20.1,936.0,680.98,507.01
2018,4,3,12,15,968.5,103.0,1.1,20.2,933.0,727.6,541.21
2018,4,3,12,30,964.0,105.0,1.1,20.3,930.0,771.5,572.64
2018,4,3,12,45,957.0,107.5,1.15,20.35,918.5,811.13,600.6
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,847.58,625.13
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,879.35,646.71
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,907.71,666.15
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,931.34,682.04
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,951.31,695.71
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,963.31,706.27
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,971.43,714.59
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,973.44,718.45
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,971.65,720.1
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,971.46,721.91
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,956.74,714.34
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,930.77,703.72
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,901.5,690.39
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,859.46,665.18
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,814.87,637.64
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,761.16,602.44
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,700.35,560.51
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,616.27,499.05
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,533.31,434.75
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,412.16,335.94
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,302.28,233.96
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,124.36,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
