Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,11.1,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,24.42,14.33
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,38.05,28.1
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,53.34,42.33
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,68.29,55.97
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,83.41,69.38
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,95.18,79.51
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,107.87,90.21
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,120.07,100.26
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,121.98,101.28
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,116.68,96.12
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,110.05,89.92
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,101.78,82.39
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,101.71,81.96
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,127.85,83.39
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,196.53,128.13
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,255.0,175.21
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,299.19,211.15
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,343.49,248.49
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,381.19,283.0
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,413.49,311.37
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,435.85,330.11
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,456.75,346.87
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,494.37,375.47
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,536.93,407.24
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,554.52,420.27
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,570.08,431.7
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,623.43,471.66
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,688.68,519.04
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,692.04,522.31
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,680.93,516.14
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,670.47,510.01
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,656.93,501.57
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,607.77,467.35
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,536.04,416.07
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,594.87,463.08
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,633.81,495.0
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,698.53,545.97
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,741.04,580.95
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,692.72,547.81
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,642.64,513.36
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,440.59,358.96
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,243.94,200.16
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,321.36,267.2
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,375.02,313.06
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,359.59,301.03
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,361.56,301.28
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,287.03,236.56
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,217.18,169.49
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,117.41,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.27,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,5.12,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,10.28,2.96
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,15.64,8.32
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,23.5,15.62
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,31.38,22.84
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,64.73,52.79
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,91.73,76.49
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,107.5,89.85
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,122.71,102.5
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,127.53,106.05
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,126.9,104.92
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,152.24,125.86
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,181.63,149.64
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,193.17,158.22
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,217.22,163.87
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,248.32,182.93
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,280.19,205.46
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,302.67,222.04
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,338.05,249.16
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,379.03,278.62
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,426.4,314.23
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,452.4,337.44
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,471.73,354.29
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,550.71,414.71
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,644.78,485.84
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,620.93,469.76
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,574.68,436.4
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,535.49,409.17
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,495.4,379.94
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,494.39,380.44
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,492.01,379.71
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,481.54,373.02
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,452.84,352.83
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,446.57,349.43
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,439.59,345.42
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,469.03,369.78
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,479.1,379.65
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,488.64,389.2
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,496.85,397.88
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,444.97,358.98
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,392.01,318.78
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,351.57,288.12
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,310.09,255.97
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,309.17,257.34
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,306.24,256.52
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,263.6,221.36
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,220.61,184.74
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,165.86,136.4
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,111.37,85.8
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,58.84,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.41,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.71,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.28,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,5.74,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,8.21,1.66
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,10.27,3.63
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,12.34,5.55
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,15.64,8.55
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,18.96,11.5
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,35.54,26.31
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,52.21,40.97
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,69.8,56.25
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,86.26,70.32
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,122.73,101.47
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,157.32,130.44
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,176.78,146.31
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,198.31,156.04
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,188.79,147.83
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,176.85,138.21
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,163.0,126.98
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,147.86,114.73
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,136.93,105.84
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,125.46,96.51
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,149.91,115.98
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,174.9,135.74
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,189.55,147.23
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,204.57,159.0
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,220.72,171.8
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,237.34,184.96
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,244.45,190.68
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,251.69,196.55
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,263.65,206.32
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,288.36,226.03
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,256.64,201.54
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,236.5,186.11
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,192.31,151.28
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,147.59,115.56
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,146.95,115.43
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,146.43,115.34
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,161.03,127.79
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,176.61,141.06
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,135.71,107.93
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,95.06,74.54
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,185.93,152.9
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,290.65,240.74
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,200.45,166.07
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,96.45,78.07
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,75.18,59.77
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,54.14,41.23
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,33.93,23.35
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,14.78,6.37
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,8.18,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,3.41,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,6.23,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,8.85,1.85
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,11.39,4.45
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,12.49,5.58
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,13.16,6.25
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,21.85,14.1
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,30.56,21.9
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,50.95,40.03
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,71.06,57.68
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,102.65,85.05
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,133.71,111.47
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,140.83,116.99
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,162.25,134.68
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,131.61,108.1
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,142.42,92.57
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,188.78,117.25
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,248.17,161.25
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,298.68,210.4
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,341.02,252.21
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,382.31,289.83
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,410.72,315.1
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,454.72,349.47
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,510.62,393.3
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,576.56,445.32
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,650.87,503.62
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,683.89,529.3
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,712.18,551.09
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,785.1,607.92
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,855.4,661.53
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,878.31,677.86
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,896.74,691.45
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,919.87,708.62
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,939.59,723.49
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,926.2,715.65
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,901.73,700.31
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,921.76,716.56
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,930.93,725.0
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,936.83,731.03
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,938.85,734.55
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,916.22,721.78
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,890.31,706.77
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,862.25,689.4
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,825.68,665.45
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,765.24,623.07
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,703.67,578.41
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,616.76,511.64
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,530.47,442.12
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,408.74,340.24
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,298.32,239.78
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,166.23,32.93
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,25.77,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,10.24,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,18.66,0.08
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,29.79,20.21
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,43.46,33.43
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,49.23,39.1
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,55.03,44.51
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,58.95,47.98
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,62.85,51.29
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,64.69,52.67
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,72.72,59.52
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,74.55,60.79
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,76.32,62.02
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,76.89,62.2
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,77.44,62.38
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,76.94,61.67
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,132.02,77.53
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,189.68,111.13
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,248.58,156.93
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,308.7,209.08
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,369.03,263.03
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,427.57,315.36
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,485.58,366.17
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,541.8,414.61
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,596.75,460.67
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,648.68,503.16
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,698.69,543.09
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,745.07,579.32
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,789.0,612.96
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,828.7,642.04
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,865.44,668.2
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,897.04,690.48
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,925.23,710.37
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,948.13,726.92
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,967.34,741.08
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,979.53,750.83
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,987.88,758.17
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,988.44,759.9
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,985.18,759.23
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,984.41,760.72
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,968.72,751.96
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,942.69,736.91
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,913.37,719.51
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,871.48,692.26
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,833.86,667.73
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,773.77,625.91
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,712.67,581.98
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,628.72,518.32
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,545.75,452.28
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,426.66,353.62
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,316.4,255.16
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,181.5,57.99
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,35.09,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,8.54,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,15.82,1.88
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,27.55,18.37
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,40.07,30.28
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,55.22,44.21
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,70.82,58.23
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,87.52,72.93
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,105.35,88.26
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,118.55,99.21
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,134.6,112.41
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,136.78,113.53
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,144.17,119.11
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,134.35,110.09
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,131.51,107.09
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,128.0,103.6
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,161.39,106.16
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,212.92,138.33
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,265.0,177.75
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,307.06,207.59
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,373.65,258.87
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,430.98,307.15
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,487.97,353.85
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,542.98,398.41
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,596.89,440.77
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,647.65,479.18
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,696.6,515.08
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,743.57,549.48
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,788.42,581.7
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,828.76,609.09
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,866.35,633.81
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,878.26,641.67
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,894.99,653.05
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,815.84,599.6
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,713.23,527.12
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,655.54,488.44
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,609.95,456.6
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,649.63,488.8
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,708.34,532.99
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,811.38,608.33
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,901.09,669.07
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,780.81,589.15
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,650.87,499.67
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,519.28,406.47
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,391.91,311.72
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,256.47,206.44
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,96.14,75.02
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,111.88,89.85
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,128.83,104.73
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,93.82,74.22
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,59.04,43.21
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,42.39,12.91
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,20.05,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,9.39,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,17.37,4.5
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,29.77,20.14
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,42.18,31.83
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,54.82,43.43
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,66.99,54.34
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,82.95,68.34
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,96.37,79.83
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,107.96,89.52
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,119.11,98.67
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,131.19,108.47
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,142.69,117.64
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,150.9,123.96
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,149.07,121.84
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,173.26,141.53
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,212.44,156.07
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,247.6,177.09
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,280.37,199.63
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,324.13,232.29
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,376.61,273.34
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,425.18,313.77
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,474.75,354.37
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,517.62,389.45
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,557.63,421.31
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,606.62,459.57
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,657.7,499.01
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,717.05,545.17
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,776.9,591.56
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,811.72,616.75
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,842.92,638.72
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,872.99,660.08
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,899.9,679.34
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,895.54,677.39
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,882.64,669.96
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,839.11,640.13
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,786.19,603.01
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,780.4,601.76
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,771.54,598.08
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,724.21,564.8
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,653.26,514.46
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,531.84,424.22
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,390.17,314.64
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,381.7,311.12
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,371.46,305.55
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,348.38,289.11
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,342.35,285.71
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,261.88,219.63
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,201.16,167.94
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,153.51,126.12
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,105.57,82.7
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,62.14,26.46
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,11.61,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,10.67,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,17.86,6.39
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,26.22,17.49
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,34.45,25.5
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,40.64,31.4
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,51.51,41.34
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,72.26,59.97
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,88.0,73.78
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,89.48,74.69
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,94.91,79.08
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,94.2,78.02
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,92.31,75.96
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,104.8,86.42
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,116.54,96.09
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,122.13,100.39
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,172.01,115.27
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,224.66,150.29
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,278.23,191.96
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,325.04,229.7
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,378.52,274.18
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,422.96,315.35
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,451.64,342.09
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,476.18,363.98
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,488.68,375.55
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,544.01,419.5
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,607.56,469.56
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,654.82,506.99
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,703.31,545.24
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,693.77,538.76
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,669.33,521.42
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,718.31,560.38
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,759.66,593.52
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,774.33,606.58
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,786.59,618.18
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,756.28,596.67
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,704.7,559.73
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,738.33,587.69
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,752.01,600.92
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,789.91,633.35
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,833.25,667.89
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,784.22,633.66
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,725.52,592.21
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,635.05,523.87
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,523.72,437.48
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,483.31,407.48
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,441.57,375.16
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,385.82,329.42
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,330.53,282.36
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,261.98,221.67
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,196.47,161.03
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,113.32,60.77
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,16.71,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,11.95,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,20.63,9.52
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,34.18,24.8
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,47.89,37.91
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,53.77,43.61
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,62.72,51.84
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,65.94,54.64
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,69.24,57.39
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,71.77,59.39
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,74.24,61.3
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,77.4,63.81
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,80.36,66.12
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,102.38,85.21
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,123.78,103.53
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,128.97,107.64
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,175.54,119.7
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,229.6,161.36
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,273.27,200.48
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,310.72,237.63
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,333.26,261.11
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,348.83,274.47
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,363.04,286.51
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,405.74,320.42
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,452.22,357.68
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,479.17,379.42
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,505.71,400.57
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,619.57,492.13
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,746.29,592.15
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,761.53,603.53
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,770.42,610.38
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,826.3,655.02
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,881.25,698.48
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,889.34,705.32
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,893.23,709.5
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,922.0,732.25
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,947.58,752.7
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,935.9,746.3
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,920.4,737.41
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,927.64,744.77
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,931.17,749.49
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,909.21,736.44
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,884.08,721.11
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,833.31,685.45
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,780.42,647.64
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,724.2,606.34
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,666.76,562.8
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,587.62,499.43
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,506.72,432.11
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,402.26,342.1
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,304.6,252.76
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,181.8,109.98
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,33.99,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,14.51,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,24.8,13.64
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,33.98,24.75
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,45.35,35.67
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,50.71,40.81
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,56.08,45.69
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,59.21,48.34
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,62.33,50.87
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,64.53,52.51
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,72.86,59.58
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,74.62,60.78
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,76.32,61.92
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,77.14,62.31
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,77.91,62.67
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,93.19,75.59
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,149.9,86.29
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,207.86,124.45
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,267.24,172.51
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,326.81,224.84
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,386.38,278.07
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,444.62,329.82
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,502.11,379.74
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,557.66,426.9
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,611.96,471.67
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,663.71,513.2
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,713.56,552.17
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,759.41,587.48
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,802.82,620.25
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,842.01,648.16
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,878.24,673.61
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,905.22,692.57
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,928.39,708.99
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,954.08,727.4
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,976.33,743.51
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,988.02,752.49
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,995.92,759.13
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,1004.92,766.95
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,998.6,764.45
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,989.17,759.97
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,976.05,753.11
2018,4,13,15,45,815.0,103.0,3.6,17.0,555.5,950.36,737.42
2018,4,13,16,0,793.0,99.0,3.4,16.6,505.0,921.37,719.45
2018,4,13,16,15,764.5,93.0,3.1,16.15,450.5,880.69,692.48
2018,4,13,16,30,736.0,87.0,2.8,15.7,396.0,844.39,668.31
2018,4,13,16,45,699.5,81.5,2.5,15.3,343.0,792.77,632.24
2018,4,13,17,0,663.0,76.0,2.2,14.9,290.0,739.72,594.15
2018,4,13,17,15,603.0,68.5,1.95,14.0,235.5,662.31,537.54
2018,4,13,17,30,543.0,61.0,1.7,13.1,181.0,585.55,478.58
2018,4,13,17,45,446.5,51.0,1.5,12.25,132.0,477.1,391.4
2018,4,13,18,0,350.0,41.0,1.3,11.4,83.0,372.75,302.05
2018,4,13,18,15,213.5,26.5,1.3,11.0,48.5,233.02,148.47
2018,4,13,18,30,77.0,12.0,1.3,10.6,14.0,64.75,0.0
2018,4,13,18,45,38.5,6.0,1.35,10.25,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
