Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,24,5,15,47.5,6.5,0.45,10.45,7.5,0.0,0.0
2018,4,24,5,30,95.0,13.0,0.4,10.9,15.0,11.1,0.0
2018,4,24,5,45,232.0,26.0,0.3,11.35,49.5,21.67,10.12
2018,4,24,6,0,369.0,39.0,0.2,11.8,84.0,32.14,22.57
2018,4,24,6,15,459.5,48.5,0.25,12.25,132.5,39.19,29.46
2018,4,24,6,30,550.0,58.0,0.3,12.7,181.0,46.16,35.95
2018,4,24,6,45,606.5,65.5,0.35,13.15,234.5,51.17,40.46
2018,4,24,7,0,663.0,73.0,0.4,13.6,288.0,56.08,44.7
2018,4,24,7,15,702.0,78.5,0.45,14.15,342.5,59.21,47.22
2018,4,24,7,30,741.0,84.0,0.5,14.7,397.0,62.25,49.61
2018,4,24,7,45,767.5,89.5,0.5,15.3,450.5,71.02,56.92
2018,4,24,8,0,794.0,95.0,0.5,15.9,504.0,73.94,59.05
2018,4,24,8,15,814.5,99.0,0.6,16.4,554.5,75.54,60.09
2018,4,24,8,30,835.0,103.0,0.7,16.9,605.0,77.05,61.05
2018,4,24,8,45,849.5,107.0,0.8,17.4,651.5,78.34,61.83
2018,4,24,9,0,864.0,111.0,0.9,17.9,698.0,79.5,62.51
2018,4,24,9,15,880.5,111.0,1.0,18.3,740.0,130.26,75.9
2018,4,24,9,30,897.0,111.0,1.1,18.7,782.0,186.29,106.59
2018,4,24,9,45,911.0,110.0,1.15,19.1,818.5,243.01,148.51
2018,4,24,10,0,925.0,109.0,1.2,19.5,855.0,300.95,196.32
2018,4,24,10,15,934.0,108.5,1.25,19.9,884.0,358.77,245.85
2018,4,24,10,30,943.0,108.0,1.3,20.3,913.0,416.82,295.41
2018,4,24,10,45,950.5,107.0,1.35,20.65,935.0,473.93,343.35
2018,4,24,11,0,958.0,106.0,1.4,21.0,957.0,530.64,389.61
2018,4,24,11,15,962.0,105.5,1.4,21.25,970.5,585.3,432.83
2018,4,24,11,30,966.0,105.0,1.4,21.5,984.0,638.76,473.74
2018,4,24,11,45,969.5,103.5,1.45,21.75,990.0,689.71,512.0
2018,4,24,12,0,973.0,102.0,1.5,22.0,996.0,738.93,548.03
2018,4,24,12,15,972.5,101.5,1.5,22.1,992.5,784.2,580.33
2018,4,24,12,30,972.0,101.0,1.5,22.2,989.0,827.0,608.81
2018,4,24,12,45,970.5,100.5,1.55,22.3,978.0,866.34,634.83
2018,4,24,13,0,969.0,100.0,1.6,22.4,967.0,902.74,658.87
2018,4,24,13,15,964.5,100.0,1.7,22.4,948.0,933.95,680.41
2018,4,24,13,30,960.0,100.0,1.8,22.4,929.0,961.78,699.89
2018,4,24,13,45,954.0,98.5,1.85,22.4,901.5,983.21,714.77
2018,4,24,14,0,948.0,97.0,1.9,22.4,874.0,1000.93,727.47
2018,4,24,14,15,939.0,96.5,1.95,22.25,840.5,1013.11,737.26
2018,4,24,14,30,930.0,96.0,2.0,22.1,807.0,1021.51,744.87
2018,4,24,14,45,915.5,95.5,2.1,21.95,765.5,1020.74,747.44
2018,4,24,15,0,901.0,95.0,2.2,21.8,724.0,1016.19,747.81
2018,4,24,15,15,883.5,93.0,2.2,21.8,677.0,1003.23,741.28
2018,4,24,15,30,866.0,91.0,2.2,21.8,630.0,986.73,732.64
2018,4,24,15,45,848.5,88.0,2.3,21.25,581.0,977.13,731.34
2018,4,24,16,0,831.0,85.0,2.4,20.7,532.0,952.74,720.05
2018,4,24,16,15,791.5,82.5,2.4,20.15,474.0,904.49,691.41
2018,4,24,16,30,752.0,80.0,2.4,19.6,416.0,854.02,660.74
2018,4,24,16,45,677.0,82.5,2.4,19.05,356.0,781.24,613.2
2018,4,24,17,0,602.0,85.0,2.4,18.5,296.0,703.13,560.07
2018,4,24,17,15,416.0,86.0,2.3,17.55,220.5,516.15,421.54
2018,4,24,17,30,230.0,87.0,2.2,16.6,145.0,329.72,273.55
2018,4,24,17,45,220.5,67.5,2.05,15.65,112.0,292.29,243.35
2018,4,24,18,0,211.0,48.0,1.9,14.7,79.0,273.02,224.69
2018,4,24,18,15,180.0,34.0,1.85,14.05,53.0,227.81,179.12
2018,4,24,18,30,149.0,20.0,1.8,13.4,27.0,160.85,5.08
2018,4,24,18,45,74.5,10.0,1.8,12.7,13.5,59.18,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,25,5,15,50.0,6.5,0.95,9.7,8.0,0.0,0.0
2018,4,25,5,30,100.0,13.0,1.0,10.0,16.0,11.1,0.0
2018,4,25,5,45,235.5,26.5,1.05,10.35,51.5,22.0,11.14
2018,4,25,6,0,371.0,40.0,1.1,10.7,87.0,32.91,23.35
2018,4,25,6,15,461.0,49.0,1.15,11.15,135.0,39.51,29.84
2018,4,25,6,30,551.0,58.0,1.2,11.6,183.0,46.06,35.98
2018,4,25,6,45,608.0,64.5,1.25,12.05,236.0,50.3,39.82
2018,4,25,7,0,665.0,71.0,1.3,12.5,289.0,54.49,43.45
2018,4,25,7,15,704.5,76.0,1.3,13.15,343.5,57.33,45.72
2018,4,25,7,30,744.0,81.0,1.3,13.8,398.0,65.56,52.69
2018,4,25,7,45,714.5,88.0,1.3,14.45,424.0,69.05,55.38
2018,4,25,8,0,685.0,95.0,1.3,15.1,450.0,65.89,52.26
2018,4,25,8,15,762.5,95.0,1.3,15.65,526.5,71.78,57.05
2018,4,25,8,30,840.0,95.0,1.3,16.2,603.0,71.67,56.61
2018,4,25,8,45,855.5,98.5,1.3,16.75,649.5,72.84,57.31
2018,4,25,9,0,871.0,102.0,1.3,17.3,696.0,84.68,67.08
2018,4,25,9,15,883.5,103.5,1.3,17.8,737.0,128.85,73.77
2018,4,25,9,30,896.0,105.0,1.3,18.3,778.0,185.29,105.81
2018,4,25,9,45,905.0,106.5,1.35,18.85,813.0,242.43,148.76
2018,4,25,10,0,914.0,108.0,1.4,19.4,848.0,300.32,196.9
2018,4,25,10,15,914.5,112.5,1.45,19.8,874.5,358.17,246.83
2018,4,25,10,30,915.0,117.0,1.5,20.2,901.0,415.47,295.99
2018,4,25,10,45,890.5,136.0,1.55,20.6,913.5,471.49,343.32
2018,4,25,11,0,866.0,155.0,1.6,21.0,926.0,523.71,386.12
2018,4,25,11,15,850.5,164.5,1.65,21.15,931.0,573.24,425.78
2018,4,25,11,30,835.0,174.0,1.7,21.3,936.0,620.21,462.31
2018,4,25,11,45,861.5,159.0,1.75,21.5,949.0,671.22,500.93
2018,4,25,12,0,888.0,144.0,1.8,21.7,962.0,717.56,535.6
2018,4,25,12,15,810.0,186.5,1.8,21.75,930.5,747.12,556.08
2018,4,25,12,30,732.0,229.0,1.8,21.8,899.0,769.59,571.03
2018,4,25,12,45,827.0,175.0,1.85,21.9,923.5,828.69,614.4
2018,4,25,13,0,922.0,121.0,1.9,22.0,948.0,884.82,651.8
2018,4,25,13,15,916.0,121.0,1.9,21.95,928.5,913.7,670.82
2018,4,25,13,30,910.0,121.0,1.9,21.9,909.0,939.25,687.96
2018,4,25,13,45,901.5,121.0,1.95,21.8,882.0,959.11,702.22
2018,4,25,14,0,893.0,121.0,2.0,21.7,855.0,975.39,714.35
2018,4,25,14,15,882.5,120.0,2.05,21.55,821.0,985.13,722.59
2018,4,25,14,30,872.0,119.0,2.1,21.4,787.0,991.2,728.7
2018,4,25,14,45,857.5,118.0,2.2,21.2,747.0,1001.98,738.83
2018,4,25,15,0,843.0,117.0,2.3,21.0,707.0,997.05,738.82
2018,4,25,15,15,827.0,114.0,2.3,21.0,662.0,984.66,732.54
2018,4,25,15,30,811.0,111.0,2.3,21.0,617.0,968.73,724.13
2018,4,25,15,45,788.0,108.0,2.55,20.25,567.5,942.44,713.34
2018,4,25,16,0,765.0,105.0,2.8,19.5,518.0,913.04,699.95
2018,4,25,16,15,734.5,101.0,2.9,18.85,465.5,879.27,681.58
2018,4,25,16,30,704.0,97.0,3.0,18.2,413.0,836.84,656.55
2018,4,25,16,45,664.5,91.5,3.15,17.55,359.5,782.06,621.99
2018,4,25,17,0,625.0,86.0,3.3,16.9,306.0,726.1,585.12
2018,4,25,17,15,570.0,78.0,3.25,16.0,253.0,652.33,532.51
2018,4,25,17,30,515.0,70.0,3.2,15.1,200.0,579.1,477.7
2018,4,25,17,45,427.5,60.5,3.15,14.2,151.0,477.99,397.4
2018,4,25,18,0,340.0,51.0,3.1,13.3,102.0,380.81,315.96
2018,4,25,18,15,230.5,36.5,3.05,12.65,65.0,270.37,215.95
2018,4,25,18,30,121.0,22.0,3.0,12.0,28.0,145.36,25.81
2018,4,25,18,45,60.5,11.0,2.9,11.4,14.0,50.56,0.0
2018,4,25,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,26,5,15,41.5,7.0,1.45,7.6,8.5,0.0,0.0
2018,4,26,5,30,83.0,14.0,1.6,8.0,17.0,11.95,0.0
2018,4,26,5,45,205.5,28.5,1.7,8.45,51.5,22.16,11.93
2018,4,26,6,0,328.0,43.0,1.8,8.9,86.0,35.3,25.7
2018,4,26,6,15,418.0,53.5,1.75,9.35,133.5,43.02,33.24
2018,4,26,6,30,508.0,64.0,1.7,9.8,181.0,50.6,40.35
2018,4,26,6,45,568.0,71.0,1.7,10.3,233.5,54.99,44.33
2018,4,26,7,0,628.0,78.0,1.7,10.8,286.0,59.33,48.08
2018,4,26,7,15,670.5,82.5,1.7,11.4,339.5,61.57,49.82
2018,4,26,7,30,713.0,87.0,1.7,12.0,393.0,63.8,51.49
2018,4,26,7,45,744.0,91.0,1.65,12.6,446.0,71.6,58.03
2018,4,26,8,0,775.0,95.0,1.6,13.2,499.0,73.42,59.24
2018,4,26,8,15,797.5,98.5,1.6,13.85,549.5,74.68,59.96
2018,4,26,8,30,820.0,102.0,1.6,14.5,600.0,75.87,60.63
2018,4,26,8,45,837.5,104.5,1.55,15.1,646.5,76.24,60.6
2018,4,26,9,0,855.0,107.0,1.5,15.7,693.0,76.56,60.56
2018,4,26,9,15,872.5,106.5,1.6,16.2,735.0,132.64,76.63
2018,4,26,9,30,890.0,106.0,1.7,16.7,777.0,187.85,108.63
2018,4,26,9,45,905.0,105.0,1.75,17.2,814.0,244.14,151.45
2018,4,26,10,0,920.0,104.0,1.8,17.7,851.0,301.77,199.86
2018,4,26,10,15,927.0,104.5,1.95,18.05,879.0,359.13,250.08
2018,4,26,10,30,934.0,105.0,2.1,18.4,907.0,416.54,300.22
2018,4,26,10,45,938.5,106.5,2.2,18.75,928.5,473.45,348.97
2018,4,26,11,0,943.0,108.0,2.3,19.1,950.0,529.75,395.93
2018,4,26,11,15,946.5,108.0,2.45,19.3,963.5,583.59,440.15
2018,4,26,11,30,950.0,108.0,2.6,19.5,977.0,636.25,482.32
2018,4,26,11,45,951.5,108.0,2.7,19.7,982.5,686.26,521.3
2018,4,26,12,0,953.0,108.0,2.8,19.9,988.0,734.49,558.05
2018,4,26,12,15,953.0,107.5,2.85,20.0,985.0,779.21,591.52
2018,4,26,12,30,953.0,107.0,2.9,20.1,982.0,821.57,621.33
2018,4,26,12,45,951.5,106.5,3.0,20.15,971.0,860.18,648.3
2018,4,26,13,0,950.0,106.0,3.1,20.2,960.0,895.91,673.29
2018,4,26,13,15,946.5,105.0,3.15,20.2,941.5,926.41,694.53
2018,4,26,13,30,943.0,104.0,3.2,20.2,923.0,953.59,713.62
2018,4,26,13,45,938.0,102.5,3.25,20.15,896.5,975.45,729.39
2018,4,26,14,0,933.0,101.0,3.3,20.1,870.0,993.72,742.93
2018,4,26,14,15,925.5,99.5,3.4,19.9,837.0,1005.94,753.42
2018,4,26,14,30,918.0,98.0,3.5,19.7,804.0,1014.41,761.66
2018,4,26,14,45,907.5,96.5,3.55,19.5,764.5,1016.22,765.26
2018,4,26,15,0,897.0,95.0,3.6,19.3,725.0,1014.31,766.62
2018,4,26,15,15,883.0,92.5,3.6,19.3,679.5,1004.09,761.6
2018,4,26,15,30,869.0,90.0,3.6,19.3,634.0,990.34,754.39
2018,4,26,15,45,850.0,87.5,3.7,18.5,585.0,979.72,752.47
2018,4,26,16,0,831.0,85.0,3.8,17.7,536.0,954.37,740.29
2018,4,26,16,15,805.0,82.0,3.8,17.15,483.5,918.53,719.26
2018,4,26,16,30,779.0,79.0,3.8,16.6,431.0,880.11,696.05
2018,4,26,16,45,742.0,75.0,3.8,16.0,376.0,827.72,662.14
2018,4,26,17,0,705.0,71.0,3.8,15.4,321.0,773.77,625.99
2018,4,26,17,15,652.5,65.5,3.7,14.7,267.0,710.09,580.67
2018,4,26,17,30,600.0,60.0,3.6,14.0,213.0,640.58,528.55
2018,4,26,17,45,519.0,53.0,3.5,13.3,163.0,546.13,453.58
2018,4,26,18,0,438.0,46.0,3.4,12.6,113.0,454.79,376.81
2018,4,26,18,15,309.0,34.0,3.25,12.0,72.5,325.95,262.71
2018,4,26,18,30,180.0,22.0,3.1,11.4,32.0,188.89,57.7
2018,4,26,18,45,90.0,11.0,2.95,10.85,16.0,70.7,0.0
2018,4,26,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.5,1.85,7.35,10.0,0.0,0.0
2018,4,27,5,30,88.0,17.0,1.9,7.7,20.0,14.51,0.0
2018,4,27,5,45,230.0,30.5,2.0,8.05,57.0,23.73,13.67
2018,4,27,6,0,372.0,44.0,2.1,8.4,94.0,36.22,26.64
2018,4,27,6,15,469.0,52.5,2.2,8.9,144.0,42.3,32.68
2018,4,27,6,30,566.0,61.0,2.3,9.4,194.0,48.4,38.43
2018,4,27,6,45,629.5,66.5,2.35,9.9,249.0,51.85,41.55
2018,4,27,7,0,693.0,72.0,2.4,10.4,304.0,55.33,44.55
2018,4,27,7,15,734.0,76.5,2.5,11.05,360.0,63.08,51.22
2018,4,27,7,30,775.0,81.0,2.6,11.7,416.0,65.77,53.27
2018,4,27,7,45,805.0,83.5,2.65,12.35,470.0,66.78,53.81
2018,4,27,8,0,835.0,86.0,2.7,13.0,524.0,67.8,54.36
2018,4,27,8,15,855.0,88.5,2.75,13.5,574.5,68.66,54.79
2018,4,27,8,30,875.0,91.0,2.8,14.0,625.0,79.04,63.51
2018,4,27,8,45,891.0,93.0,2.85,14.5,672.0,80.18,64.15
2018,4,27,9,0,907.0,95.0,2.9,15.0,719.0,81.19,64.71
2018,4,27,9,15,919.0,97.0,2.95,15.4,761.0,133.03,74.87
2018,4,27,9,30,931.0,99.0,3.0,15.8,803.0,191.57,110.31
2018,4,27,9,45,940.0,100.0,3.05,16.15,838.5,250.21,156.11
2018,4,27,10,0,949.0,101.0,3.1,16.5,874.0,309.56,207.09
2018,4,27,10,15,954.5,102.0,3.15,16.75,902.0,368.33,259.31
2018,4,27,10,30,960.0,103.0,3.2,17.0,930.0,426.98,311.23
2018,4,27,10,45,963.0,104.0,3.3,17.25,950.0,484.23,361.21
2018,4,27,11,0,966.0,105.0,3.4,17.5,970.0,540.66,409.22
2018,4,27,11,15,968.5,106.0,3.4,17.65,983.5,595.79,454.79
2018,4,27,11,30,971.0,107.0,3.4,17.8,997.0,649.63,498.03
2018,4,27,11,45,971.5,107.0,3.45,17.95,1001.5,699.93,537.68
2018,4,27,12,0,972.0,107.0,3.5,18.1,1006.0,748.3,574.94
2018,4,27,12,15,969.5,108.0,3.55,18.15,1002.5,793.23,609.1
2018,4,27,12,30,967.0,109.0,3.6,18.2,999.0,835.62,639.34
2018,4,27,12,45,963.0,110.0,3.65,18.25,987.0,874.09,666.29
2018,4,27,13,0,959.0,111.0,3.7,18.3,975.0,909.56,691.11
2018,4,27,13,15,954.5,110.0,3.75,18.2,955.5,939.56,712.57
2018,4,27,13,30,950.0,109.0,3.8,18.1,936.0,966.15,731.8
2018,4,27,13,45,943.5,108.0,3.85,18.05,908.5,987.4,747.37
2018,4,27,14,0,937.0,107.0,3.9,18.0,881.0,1004.99,760.63
2018,4,27,14,15,928.5,105.5,3.95,17.85,847.0,1016.43,770.19
2018,4,27,14,30,920.0,104.0,4.0,17.7,813.0,1024.08,777.42
2018,4,27,14,45,908.5,102.0,4.05,17.55,772.5,1024.45,779.92
2018,4,27,15,0,897.0,100.0,4.1,17.4,732.0,1021.07,780.1
2018,4,27,15,15,882.5,97.5,4.1,17.4,686.5,1010.44,774.74
2018,4,27,15,30,868.0,95.0,4.1,17.4,641.0,996.27,767.13
2018,4,27,15,45,848.5,92.5,4.15,16.85,591.0,985.41,763.9
2018,4,27,16,0,829.0,90.0,4.2,16.3,541.0,959.57,750.13
2018,4,27,16,15,802.5,86.5,4.2,15.9,488.0,922.58,727.65
2018,4,27,16,30,776.0,83.0,4.2,15.5,435.0,882.99,702.97
2018,4,27,16,45,739.0,79.0,4.2,15.1,380.5,830.53,668.21
2018,4,27,17,0,702.0,75.0,4.2,14.7,326.0,783.48,636.5
2018,4,27,17,15,647.5,69.5,4.0,14.15,271.5,711.67,584.08
2018,4,27,17,30,593.0,64.0,3.8,13.6,217.0,640.3,529.79
2018,4,27,17,45,509.0,56.0,3.6,13.0,166.0,541.92,451.17
2018,4,27,18,0,425.0,48.0,3.4,12.4,115.0,446.85,371.13
2018,4,27,18,15,294.5,36.5,3.2,11.9,74.5,317.09,256.61
2018,4,27,18,30,164.0,25.0,3.0,11.4,34.0,183.86,73.23
2018,4,27,18,45,82.0,12.5,2.85,10.9,17.0,66.59,0.0
2018,4,27,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,28,5,15,31.0,6.0,2.4,8.5,7.0,0.0,0.0
2018,4,28,5,30,62.0,12.0,2.5,8.7,14.0,10.24,0.0
2018,4,28,5,45,207.0,28.0,2.65,8.95,53.0,21.75,12.33
2018,4,28,6,0,352.0,44.0,2.8,9.2,92.0,36.0,26.41
2018,4,28,6,15,453.5,53.5,2.9,9.6,143.5,42.95,33.19
2018,4,28,6,30,555.0,63.0,3.0,10.0,195.0,49.85,39.65
2018,4,28,6,45,615.5,68.5,3.15,10.35,249.0,53.2,42.68
2018,4,28,7,0,676.0,74.0,3.3,10.7,303.0,56.58,45.59
2018,4,28,7,15,717.5,78.5,3.35,11.15,358.0,59.01,47.54
2018,4,28,7,30,759.0,83.0,3.4,11.6,413.0,67.01,54.39
2018,4,28,7,45,789.5,85.0,3.45,12.05,466.5,67.58,54.57
2018,4,28,8,0,820.0,87.0,3.5,12.5,520.0,68.19,54.8
2018,4,28,8,15,840.5,90.5,3.5,12.9,571.0,69.69,55.82
2018,4,28,8,30,861.0,94.0,3.5,13.3,622.0,71.09,56.75
2018,4,28,8,45,865.5,100.0,3.45,13.7,664.5,83.86,67.55
2018,4,28,9,0,870.0,106.0,3.4,14.1,707.0,86.81,69.78
2018,4,28,9,15,884.5,107.5,3.4,14.4,749.5,139.45,80.6
2018,4,28,9,30,899.0,109.0,3.4,14.7,792.0,196.13,115.67
2018,4,28,9,45,918.5,105.5,3.35,15.05,830.5,252.19,159.48
2018,4,28,10,0,938.0,102.0,3.3,15.4,869.0,310.01,209.12
2018,4,28,10,15,944.0,104.0,3.35,15.65,897.5,368.91,261.65
2018,4,28,10,30,950.0,106.0,3.4,15.9,926.0,427.79,313.9
2018,4,28,10,45,954.5,107.0,3.45,16.15,947.5,485.08,363.96
2018,4,28,11,0,959.0,108.0,3.5,16.4,969.0,541.72,412.16
2018,4,28,11,15,961.5,108.5,3.55,16.5,982.0,596.08,457.53
2018,4,28,11,30,964.0,109.0,3.6,16.6,995.0,649.14,500.65
2018,4,28,11,45,964.5,109.5,3.65,16.75,1000.0,699.45,540.52
2018,4,28,12,0,965.0,110.0,3.7,16.9,1005.0,747.88,578.02
2018,4,28,12,15,964.0,110.0,3.8,16.95,1001.5,792.72,612.57
2018,4,28,12,30,963.0,110.0,3.9,17.0,998.0,835.12,643.28
2018,4,28,12,45,960.0,110.0,3.95,17.05,986.5,873.28,670.25
2018,4,28,13,0,957.0,110.0,4.0,17.1,975.0,908.48,695.1
2018,4,28,13,15,954.0,109.0,4.1,17.05,956.0,939.61,717.66
2018,4,28,13,30,951.0,108.0,4.2,17.0,937.0,967.42,738.04
2018,4,28,13,45,946.5,105.5,4.3,16.95,910.0,988.92,754.2
2018,4,28,14,0,942.0,103.0,4.4,16.9,883.0,1006.75,768.23
2018,4,28,14,15,935.0,101.0,4.5,16.75,849.5,1019.01,779.09
2018,4,28,14,30,928.0,99.0,4.6,16.6,816.0,1027.48,787.59
2018,4,28,14,45,919.0,96.5,4.65,16.4,776.5,1029.64,791.65
2018,4,28,15,0,910.0,94.0,4.7,16.2,737.0,1028.03,793.34
2018,4,28,15,15,896.0,92.0,4.7,16.2,691.5,1018.31,788.53
2018,4,28,15,30,882.0,90.0,4.7,16.2,646.0,1005.04,781.44
2018,4,28,15,45,864.0,87.5,4.7,15.65,596.5,983.77,770.5
2018,4,28,16,0,846.0,85.0,4.7,15.1,547.0,970.73,765.5
2018,4,28,16,15,822.5,81.0,4.65,14.7,494.0,935.77,743.8
2018,4,28,16,30,799.0,77.0,4.6,14.3,441.0,898.12,719.98
2018,4,28,16,45,765.5,73.0,4.55,13.9,386.5,848.61,686.87
2018,4,28,17,0,732.0,69.0,4.5,13.5,332.0,797.4,651.59
2018,4,28,17,15,682.0,63.5,4.3,13.0,277.5,728.11,600.43
2018,4,28,17,30,632.0,58.0,4.1,12.5,223.0,666.38,553.18
2018,4,28,17,45,553.5,51.5,3.9,12.0,172.0,573.73,478.87
2018,4,28,18,0,475.0,45.0,3.7,11.5,121.0,484.18,403.05
2018,4,28,18,15,339.5,34.5,3.55,11.1,78.5,350.45,285.52
2018,4,28,18,30,204.0,24.0,3.4,10.7,36.0,209.05,100.28
2018,4,28,18,45,102.0,12.0,3.25,10.3,18.0,79.87,0.0
2018,4,28,19,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,29,5,15,8.5,2.5,2.6,8.25,3.0,2.13,0.0
2018,4,29,5,30,17.0,5.0,2.8,8.5,6.0,4.27,0.0
2018,4,29,5,45,13.0,7.0,3.05,8.75,8.0,6.12,0.0
2018,4,29,6,0,9.0,9.0,3.3,9.0,10.0,7.81,1.33
2018,4,29,6,15,4.5,14.5,3.4,9.35,15.0,12.26,5.48
2018,4,29,6,30,0.0,20.0,3.5,9.7,20.0,16.46,9.38
2018,4,29,6,45,0.0,32.5,3.6,10.05,32.5,26.81,18.8
2018,4,29,7,0,0.0,45.0,3.7,10.4,45.0,37.19,28.14
2018,4,29,7,15,0.0,46.5,3.75,10.75,46.5,38.45,29.13
2018,4,29,7,30,0.0,48.0,3.8,11.1,48.0,39.71,30.1
2018,4,29,7,45,0.0,51.5,3.8,11.4,51.5,42.65,32.54
2018,4,29,8,0,0.0,55.0,3.8,11.7,55.0,45.58,34.97
2018,4,29,8,15,0.0,64.5,3.85,12.0,64.5,53.53,41.8
2018,4,29,8,30,0.0,74.0,3.9,12.3,74.0,61.5,48.58
2018,4,29,8,45,0.5,99.5,3.9,12.55,100.0,82.58,66.74
2018,4,29,9,0,1.0,125.0,3.9,12.8,126.0,102.34,83.54
2018,4,29,9,15,2.0,133.5,3.95,12.95,135.0,109.3,85.22
2018,4,29,9,30,3.0,142.0,4.0,13.1,144.0,116.43,90.75
2018,4,29,9,45,3.5,146.0,4.05,13.25,148.5,120.15,93.54
2018,4,29,10,0,4.0,150.0,4.1,13.4,153.0,123.93,96.42
2018,4,29,10,15,3.0,138.0,4.15,13.55,140.5,114.67,88.75
2018,4,29,10,30,2.0,126.0,4.2,13.7,128.0,105.07,80.83
2018,4,29,10,45,4.0,146.5,4.3,13.85,150.0,122.71,95.05
2018,4,29,11,0,6.0,167.0,4.4,14.0,172.0,140.69,109.46
2018,4,29,11,15,5.5,161.0,4.45,14.05,166.0,136.26,105.82
2018,4,29,11,30,5.0,155.0,4.5,14.1,160.0,131.68,102.1
2018,4,29,11,45,7.0,170.0,4.55,14.15,176.5,145.85,113.55
2018,4,29,12,0,9.0,185.0,4.6,14.2,193.0,160.34,125.22
2018,4,29,12,15,8.5,181.0,4.6,14.2,188.5,157.51,122.97
2018,4,29,12,30,8.0,177.0,4.6,14.2,184.0,154.55,120.64
2018,4,29,12,45,9.5,197.5,4.65,14.2,206.0,173.83,136.24
2018,4,29,13,0,11.0,218.0,4.7,14.2,228.0,193.51,152.12
2018,4,29,13,15,12.5,232.5,4.65,14.3,243.5,208.44,164.12
2018,4,29,13,30,14.0,247.0,4.6,14.4,259.0,223.76,176.43
2018,4,29,13,45,44.5,224.0,4.55,14.45,261.0,243.25,193.4
2018,4,29,14,0,75.0,201.0,4.5,14.5,263.0,267.13,213.9
2018,4,29,14,15,68.0,233.0,4.5,14.45,287.5,280.59,224.56
2018,4,29,14,30,61.0,265.0,4.5,14.4,312.0,309.48,247.38
2018,4,29,14,45,133.5,233.5,4.45,14.4,330.0,371.5,299.67
2018,4,29,15,0,206.0,202.0,4.4,14.4,348.0,433.64,351.55
2018,4,29,15,15,403.0,176.0,4.4,14.4,439.0,630.08,509.03
2018,4,29,15,30,600.0,150.0,4.4,14.4,530.0,813.31,648.73
2018,4,29,15,45,553.5,155.0,4.4,14.1,484.0,773.79,620.93
2018,4,29,16,0,507.0,160.0,4.4,13.8,438.0,722.57,585.39
2018,4,29,16,15,463.0,154.5,4.4,13.5,389.5,671.01,548.64
2018,4,29,16,30,419.0,149.0,4.4,13.2,341.0,618.7,510.26
2018,4,29,16,45,508.5,118.0,4.35,12.9,322.5,659.83,545.9
2018,4,29,17,0,598.0,87.0,4.3,12.6,304.0,704.35,582.45
2018,4,29,17,15,561.0,78.0,4.15,12.25,255.5,646.02,538.06
2018,4,29,17,30,524.0,69.0,4.0,11.9,207.0,587.46,492.43
2018,4,29,17,45,472.0,59.0,3.85,11.5,162.0,515.29,433.48
2018,4,29,18,0,420.0,49.0,3.7,11.1,117.0,444.75,372.51
2018,4,29,18,15,300.5,37.0,3.55,10.75,76.5,323.06,264.67
2018,4,29,18,30,181.0,25.0,3.4,10.4,36.0,198.3,107.0
2018,4,29,18,45,90.5,12.5,3.3,10.05,18.0,72.51,0.0
2018,4,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.45,7.85,2.0,1.71,0.0
2018,4,30,5,30,0.0,4.0,2.5,8.1,4.0,3.28,0.0
2018,4,30,5,45,0.0,11.5,2.5,8.3,11.5,9.45,2.38
2018,4,30,6,0,0.0,19.0,2.5,8.5,19.0,15.64,8.39
2018,4,30,6,15,0.0,30.0,2.45,8.85,30.0,24.75,16.87
2018,4,30,6,30,0.0,41.0,2.4,9.2,41.0,33.88,25.3
2018,4,30,6,45,0.0,50.5,2.35,9.5,50.5,41.77,32.48
2018,4,30,7,0,0.0,60.0,2.3,9.8,60.0,49.69,39.54
2018,4,30,7,15,0.0,55.0,2.25,10.25,55.0,45.52,35.58
2018,4,30,7,30,0.0,50.0,2.2,10.7,50.0,41.38,31.65
2018,4,30,7,45,5.0,86.5,2.1,11.1,89.0,71.8,58.52
2018,4,30,8,0,10.0,123.0,2.0,11.5,128.0,99.75,82.69
2018,4,30,8,15,5.0,105.0,2.0,11.8,107.5,86.57,70.76
2018,4,30,8,30,0.0,87.0,2.0,12.1,87.0,72.37,58.09
2018,4,30,8,45,5.5,133.0,2.0,12.45,137.0,108.26,88.9
2018,4,30,9,0,11.0,179.0,2.0,12.8,187.0,142.27,117.52
2018,4,30,9,15,21.0,237.5,2.05,13.15,253.5,186.01,146.45
2018,4,30,9,30,31.0,296.0,2.1,13.5,320.0,216.46,169.41
2018,4,30,9,45,51.0,326.5,2.15,13.85,367.5,245.43,190.83
2018,4,30,10,0,71.0,357.0,2.2,14.2,415.0,277.53,214.86
2018,4,30,10,15,243.0,326.0,2.4,14.55,535.0,301.42,228.91
2018,4,30,10,30,415.0,295.0,2.6,14.9,655.0,358.1,271.13
2018,4,30,10,45,565.5,249.5,2.75,15.2,752.5,418.05,318.12
2018,4,30,11,0,716.0,204.0,2.9,15.5,850.0,495.42,379.22
2018,4,30,11,15,669.5,226.0,3.15,15.6,836.5,531.26,409.85
2018,4,30,11,30,623.0,248.0,3.4,15.7,823.0,562.25,435.88
2018,4,30,11,45,680.0,229.0,3.65,15.8,859.5,622.07,483.38
2018,4,30,12,0,737.0,210.0,3.9,15.9,896.0,684.92,532.51
2018,4,30,12,15,783.0,186.5,4.1,15.8,913.0,735.07,572.32
2018,4,30,12,30,829.0,163.0,4.3,15.7,930.0,788.75,614.53
2018,4,30,12,45,860.5,155.0,4.45,15.6,943.0,844.61,656.47
2018,4,30,13,0,892.0,147.0,4.6,15.5,956.0,889.79,689.98
2018,4,30,13,15,900.0,139.5,4.7,15.35,941.5,923.49,715.21
2018,4,30,13,30,908.0,132.0,4.8,15.2,927.0,954.29,738.58
2018,4,30,13,45,903.5,129.5,4.9,15.05,901.0,975.29,755.2
2018,4,30,14,0,899.0,127.0,5.0,14.9,875.0,992.77,769.59
2018,4,30,14,15,890.5,125.0,5.05,14.65,841.5,1003.34,779.22
2018,4,30,14,30,882.0,123.0,5.1,14.4,808.0,1010.22,786.51
2018,4,30,14,45,871.0,120.5,5.1,14.15,768.5,1023.01,797.8
2018,4,30,15,0,860.0,118.0,5.1,13.9,729.0,1019.67,797.87
2018,4,30,15,15,844.0,115.0,5.1,13.9,683.5,1007.07,790.88
2018,4,30,15,30,828.0,112.0,5.1,13.9,638.0,990.89,781.52
2018,4,30,15,45,806.5,109.5,5.05,13.25,588.5,966.38,767.82
2018,4,30,16,0,785.0,107.0,5.0,12.6,539.0,938.7,751.78
2018,4,30,16,15,749.0,104.5,4.95,12.2,484.5,901.06,727.57
2018,4,30,16,30,713.0,102.0,4.9,11.8,430.0,854.8,696.59
2018,4,30,16,45,676.5,96.0,4.8,11.4,376.5,801.79,659.56
2018,4,30,17,0,640.0,90.0,4.7,11.0,323.0,747.44,620.57
2018,4,30,17,15,589.0,82.5,4.55,10.6,270.5,677.19,567.52
2018,4,30,17,30,538.0,75.0,4.4,10.2,218.0,607.11,512.57
2018,4,30,17,45,455.0,65.5,4.3,9.8,167.5,508.46,431.83
2018,4,30,18,0,372.0,56.0,4.2,9.4,117.0,413.73,350.59
2018,4,30,18,15,248.5,41.5,4.1,9.15,76.0,290.42,240.07
2018,4,30,18,30,125.0,27.0,4.0,8.9,35.0,162.44,95.22
2018,4,30,18,45,64.0,14.0,3.9,8.6,18.0,55.73,0.0
2018,4,30,19,0,3.0,1.0,3.8,8.3,1.0,0.0,0.0
2018,4,30,19,15,1.5,0.5,3.7,8.2,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,1,5,15,45.0,10.5,2.65,7.3,12.5,8.96,0.0
2018,5,1,5,30,90.0,21.0,2.7,7.5,25.0,16.45,0.0
2018,5,1,5,45,200.0,37.0,2.8,7.7,62.0,28.51,18.82
2018,5,1,6,0,310.0,53.0,2.9,7.9,99.0,40.54,30.77
2018,5,1,6,15,306.0,66.5,2.85,8.2,127.0,49.89,39.75
2018,5,1,6,30,302.0,80.0,2.8,8.5,155.0,58.8,48.05
2018,5,1,6,45,325.0,98.5,2.75,8.75,196.5,70.95,59.04
2018,5,1,7,0,348.0,117.0,2.7,9.0,238.0,82.56,69.3
2018,5,1,7,15,244.5,135.0,2.6,9.35,227.0,96.0,80.98
2018,5,1,7,30,141.0,153.0,2.5,9.7,216.0,111.11,93.93
2018,5,1,7,45,89.5,165.0,2.4,10.05,206.5,118.09,99.54
2018,5,1,8,0,38.0,177.0,2.3,10.4,197.0,131.37,110.6
2018,5,1,8,15,48.0,206.5,2.15,10.85,234.5,150.09,126.14
2018,5,1,8,30,58.0,236.0,2.0,11.3,272.0,168.12,140.86
2018,5,1,8,45,49.5,250.0,1.9,11.75,282.5,176.68,147.37
2018,5,1,9,0,41.0,264.0,1.8,12.2,293.0,185.64,154.21
2018,5,1,9,15,154.5,285.5,1.8,12.7,402.5,202.33,154.74
2018,5,1,9,30,268.0,307.0,1.8,13.2,512.0,231.98,171.25
2018,5,1,9,45,531.5,238.0,1.8,13.75,668.0,255.16,178.19
2018,5,1,10,0,795.0,169.0,1.8,14.3,824.0,317.75,220.43
2018,5,1,10,15,731.5,212.0,1.9,14.65,830.0,370.35,268.2
2018,5,1,10,30,668.0,255.0,2.0,15.0,836.0,423.11,314.54
2018,5,1,10,45,713.0,222.5,2.1,15.3,855.5,463.59,349.08
2018,5,1,11,0,758.0,190.0,2.2,15.6,875.0,509.04,387.12
2018,5,1,11,15,446.0,297.0,2.3,15.75,701.5,468.46,360.22
2018,5,1,11,30,134.0,404.0,2.4,15.9,528.0,401.54,309.6
2018,5,1,11,45,191.5,376.0,2.5,16.05,554.0,430.42,333.07
2018,5,1,12,0,249.0,348.0,2.6,16.2,580.0,464.08,359.91
2018,5,1,12,15,205.0,355.5,2.7,16.25,546.0,457.98,355.26
2018,5,1,12,30,161.0,363.0,2.8,16.3,512.0,442.22,343.28
2018,5,1,12,45,134.5,350.0,2.9,16.4,473.5,422.29,328.4
2018,5,1,13,0,108.0,337.0,3.0,16.5,435.0,399.28,310.97
2018,5,1,13,15,136.0,346.5,3.1,16.5,467.5,441.88,344.51
2018,5,1,13,30,164.0,356.0,3.2,16.5,500.0,486.19,378.92
2018,5,1,13,45,191.0,367.0,3.25,16.5,530.0,532.53,414.52
2018,5,1,14,0,218.0,378.0,3.3,16.5,560.0,580.19,450.9
2018,5,1,14,15,411.5,303.5,3.35,16.4,630.0,738.38,572.47
2018,5,1,14,30,605.0,229.0,3.4,16.3,700.0,871.26,672.67
2018,5,1,14,45,727.5,172.0,3.45,16.2,710.0,945.72,726.44
2018,5,1,15,0,850.0,115.0,3.5,16.1,720.0,1006.97,770.3
2018,5,1,15,15,834.5,112.5,3.5,16.1,675.5,995.32,763.64
2018,5,1,15,30,819.0,110.0,3.5,16.1,631.0,980.17,755.33
2018,5,1,15,45,798.0,106.0,3.55,15.7,581.5,954.37,741.19
2018,5,1,16,0,777.0,102.0,3.6,15.3,532.0,925.44,724.81
2018,5,1,16,15,738.5,99.5,3.6,15.0,476.5,884.68,699.19
2018,5,1,16,30,700.0,97.0,3.6,14.7,421.0,836.19,667.55
2018,5,1,16,45,675.0,90.5,3.65,14.4,371.5,793.66,639.9
2018,5,1,17,0,650.0,84.0,3.7,14.1,322.0,749.44,610.07
2018,5,1,17,15,598.5,77.5,3.55,13.6,269.5,679.92,559.29
2018,5,1,17,30,547.0,71.0,3.4,13.1,217.0,610.71,506.74
2018,5,1,17,45,469.5,62.0,3.25,12.65,167.5,517.38,432.17
2018,5,1,18,0,392.0,53.0,3.1,12.2,118.0,426.93,356.26
2018,5,1,18,15,276.5,40.5,3.0,11.7,78.5,309.62,253.54
2018,5,1,18,30,161.0,28.0,2.9,11.2,39.0,191.47,119.55
2018,5,1,18,45,83.0,15.0,2.8,10.7,20.5,69.64,0.0
2018,5,1,19,0,5.0,2.0,2.7,10.2,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.7,10.0,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,5,15,40.5,8.5,2.0,7.55,10.5,7.26,0.0
2018,5,2,5,30,81.0,17.0,2.0,7.7,21.0,13.19,0.0
2018,5,2,5,45,180.0,30.5,1.95,7.8,53.5,23.52,14.7
2018,5,2,6,0,279.0,44.0,1.9,7.9,86.0,33.71,24.73
2018,5,2,6,15,253.5,56.0,1.8,8.2,105.5,41.94,32.59
2018,5,2,6,30,228.0,68.0,1.7,8.5,125.0,49.7,39.82
2018,5,2,6,45,165.0,90.0,1.6,8.8,136.5,66.54,55.05
2018,5,2,7,0,102.0,112.0,1.5,9.1,148.0,83.97,70.51
2018,5,2,7,15,175.5,139.0,1.35,9.7,212.5,102.35,86.42
2018,5,2,7,30,249.0,166.0,1.2,10.3,277.0,114.56,96.57
2018,5,2,7,45,334.5,174.5,1.05,10.9,343.0,120.2,100.83
2018,5,2,8,0,420.0,183.0,0.9,11.5,409.0,118.1,98.35
2018,5,2,8,15,616.0,146.0,0.85,12.2,512.5,94.8,77.63
2018,5,2,8,30,812.0,109.0,0.8,12.9,616.0,79.71,64.19
2018,5,2,8,45,844.0,106.0,0.75,13.6,666.5,76.64,61.2
2018,5,2,9,0,876.0,103.0,0.7,14.3,717.0,93.19,75.01
2018,5,2,9,15,890.5,103.0,0.7,14.95,758.0,147.3,83.12
2018,5,2,9,30,905.0,103.0,0.7,15.6,799.0,203.12,118.96
2018,5,2,9,45,917.5,102.5,0.7,16.2,835.0,259.72,163.34
2018,5,2,10,0,930.0,102.0,0.7,16.8,871.0,317.38,211.78
2018,5,2,10,15,936.0,103.0,0.8,17.25,898.5,374.82,261.4
2018,5,2,10,30,942.0,104.0,0.9,17.7,926.0,432.21,310.44
2018,5,2,10,45,947.0,104.0,1.05,18.1,946.5,488.19,357.65
2018,5,2,11,0,952.0,104.0,1.2,18.5,967.0,543.54,403.11
2018,5,2,11,15,954.5,104.5,1.4,18.7,979.5,597.09,446.64
2018,5,2,11,30,957.0,105.0,1.6,18.9,992.0,649.36,488.14
2018,5,2,11,45,958.5,104.5,1.75,19.1,997.0,698.73,526.29
2018,5,2,12,0,960.0,104.0,1.9,19.3,1002.0,746.28,562.33
2018,5,2,12,15,960.0,104.0,2.05,19.35,999.0,791.14,596.06
2018,5,2,12,30,960.0,104.0,2.2,19.4,996.0,833.66,625.92
2018,5,2,12,45,958.5,103.0,2.35,19.45,985.0,871.54,652.56
2018,5,2,13,0,957.0,102.0,2.5,19.5,974.0,906.51,677.28
2018,5,2,13,15,953.0,101.5,2.65,19.4,954.5,936.71,699.25
2018,5,2,13,30,949.0,101.0,2.8,19.3,935.0,963.59,719.14
2018,5,2,13,45,943.0,100.0,2.9,19.25,908.5,984.68,734.75
2018,5,2,14,0,937.0,99.0,3.0,19.2,882.0,1002.15,748.14
2018,5,2,14,15,929.0,98.0,3.05,19.05,848.5,1014.04,757.88
2018,5,2,14,30,921.0,97.0,3.1,18.9,815.0,1022.21,765.39
2018,5,2,14,45,910.0,95.5,3.2,18.75,775.5,1023.15,768.71
2018,5,2,15,0,899.0,94.0,3.3,18.6,736.0,1020.39,769.79
2018,5,2,15,15,885.5,91.5,3.3,18.6,691.0,1010.32,764.89
2018,5,2,15,30,872.0,89.0,3.3,18.6,646.0,996.72,757.81
2018,5,2,15,45,853.5,87.0,3.3,18.1,597.0,975.39,747.0
2018,5,2,16,0,835.0,85.0,3.3,17.6,548.0,962.45,742.07
2018,5,2,16,15,810.5,81.5,3.25,17.2,495.5,927.12,720.8
2018,5,2,16,30,786.0,78.0,3.2,16.8,443.0,889.22,697.6
2018,5,2,16,45,752.5,74.0,3.15,16.45,389.0,839.82,665.5
2018,5,2,17,0,719.0,70.0,3.1,16.1,335.0,788.79,631.39
2018,5,2,17,15,671.0,65.0,2.95,15.45,281.5,728.51,589.24
2018,5,2,17,30,623.0,60.0,2.8,14.8,228.0,662.89,541.12
2018,5,2,17,45,551.0,53.0,2.65,14.2,177.5,574.99,472.9
2018,5,2,18,0,479.0,46.0,2.5,13.6,127.0,489.98,403.13
2018,5,2,18,15,361.5,36.5,2.3,12.95,85.5,370.56,301.04
2018,5,2,18,30,244.0,27.0,2.1,12.3,44.0,247.94,163.08
2018,5,2,18,45,128.5,14.5,1.95,11.7,23.0,100.47,0.0
2018,5,2,19,0,13.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,5,2,19,15,6.5,1.0,1.65,10.85,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,15,89.5,11.0,1.8,8.65,16.0,9.39,0.0
2018,5,3,5,30,179.0,22.0,1.9,8.8,32.0,17.19,0.83
2018,5,3,5,45,304.5,34.0,1.95,9.0,72.0,28.05,18.65
2018,5,3,6,0,430.0,46.0,2.0,9.2,112.0,37.49,28.0
2018,5,3,6,15,509.5,53.5,1.95,9.45,161.5,42.75,33.17
2018,5,3,6,30,589.0,61.0,1.9,9.7,211.0,48.0,38.09
2018,5,3,6,45,641.5,66.5,1.8,10.0,264.5,51.45,41.17
2018,5,3,7,0,694.0,72.0,1.7,10.3,318.0,54.88,44.11
2018,5,3,7,15,730.5,76.5,1.65,10.8,372.0,62.53,50.71
2018,5,3,7,30,767.0,81.0,1.6,11.3,426.0,65.17,52.75
2018,5,3,7,45,794.0,84.0,1.5,11.8,479.0,66.5,53.61
2018,5,3,8,0,821.0,87.0,1.4,12.3,532.0,67.81,54.43
2018,5,3,8,15,841.0,89.5,1.45,13.0,582.0,68.62,54.78
2018,5,3,8,30,861.0,92.0,1.5,13.7,632.0,79.26,63.66
2018,5,3,8,45,876.5,94.0,1.5,14.35,678.0,80.3,64.19
2018,5,3,9,0,892.0,96.0,1.5,15.0,724.0,92.0,61.65
2018,5,3,9,15,902.5,98.0,1.55,15.6,764.0,147.71,82.4
2018,5,3,9,30,913.0,100.0,1.6,16.2,804.0,204.74,120.09
2018,5,3,9,45,921.0,101.5,1.7,16.8,838.5,262.04,165.93
2018,5,3,10,0,929.0,103.0,1.8,17.4,873.0,319.95,215.55
2018,5,3,10,15,935.5,104.0,1.85,17.95,901.0,377.43,265.61
2018,5,3,10,30,942.0,105.0,1.9,18.5,929.0,434.91,315.05
2018,5,3,10,45,946.0,106.0,1.95,19.0,949.5,491.1,362.37
2018,5,3,11,0,950.0,107.0,2.0,19.5,970.0,546.59,407.69
2018,5,3,11,15,952.5,107.5,2.05,19.85,982.5,600.0,450.3
2018,5,3,11,30,955.0,108.0,2.1,20.2,995.0,652.15,490.66
2018,5,3,11,45,956.5,108.0,2.1,20.55,1000.0,701.8,527.79
2018,5,3,12,0,958.0,108.0,2.1,20.9,1005.0,749.67,562.6
2018,5,3,12,15,959.0,107.0,2.2,21.1,1002.5,794.36,595.35
2018,5,3,12,30,960.0,106.0,2.3,21.3,1000.0,836.75,624.19
2018,5,3,12,45,960.5,103.5,2.35,21.5,989.0,874.88,649.62
2018,5,3,13,0,961.0,101.0,2.4,21.7,978.0,910.16,673.08
2018,5,3,13,15,958.0,100.0,2.45,21.8,959.0,940.78,693.7
2018,5,3,13,30,955.0,99.0,2.5,21.9,940.0,968.1,712.2
2018,5,3,13,45,950.0,97.5,2.55,21.95,913.5,989.64,727.16
2018,5,3,14,0,945.0,96.0,2.6,22.0,887.0,1007.55,739.93
2018,5,3,14,15,937.5,94.5,2.65,21.95,853.5,1019.39,749.21
2018,5,3,14,30,930.0,93.0,2.7,21.9,820.0,1027.47,756.28
2018,5,3,14,45,920.0,91.0,2.75,21.85,780.5,1028.76,759.14
2018,5,3,15,0,910.0,89.0,2.8,21.8,741.0,1026.31,759.8
2018,5,3,15,15,897.0,87.0,2.8,21.8,696.0,1017.19,755.66
2018,5,3,15,30,884.0,85.0,2.8,21.8,651.0,1004.54,749.4
2018,5,3,15,45,866.5,82.5,2.9,21.45,602.0,983.38,739.5
2018,5,3,16,0,849.0,80.0,3.0,21.1,553.0,959.09,727.45
2018,5,3,16,15,825.0,77.0,3.0,20.7,500.5,935.97,715.46
2018,5,3,16,30,801.0,74.0,3.0,20.3,448.0,898.96,693.64
2018,5,3,16,45,768.0,70.5,2.95,19.95,394.0,850.42,662.83
2018,5,3,17,0,735.0,67.0,2.9,19.6,340.0,800.24,630.05
2018,5,3,17,15,688.0,62.5,2.65,18.8,286.5,734.8,584.74
2018,5,3,17,30,641.0,58.0,2.4,18.0,233.0,676.05,542.51
2018,5,3,17,45,561.5,52.0,2.15,17.15,181.0,582.72,471.6
2018,5,3,18,0,482.0,46.0,1.9,16.3,129.0,492.69,399.47
2018,5,3,18,15,359.0,36.5,1.85,15.55,86.5,368.93,296.59
2018,5,3,18,30,236.0,27.0,1.8,14.8,44.0,244.39,165.24
2018,5,3,18,45,126.0,14.5,1.7,14.1,23.0,98.84,0.0
2018,5,3,19,0,16.0,2.0,1.6,13.4,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.55,13.05,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
