Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,4,5,15,89.0,12.0,0.7,10.3,17.0,10.24,0.0
2018,5,4,5,30,178.0,24.0,0.7,10.9,34.0,18.72,3.39
2018,5,4,5,45,299.5,35.5,0.75,11.45,73.5,29.28,19.65
2018,5,4,6,0,421.0,47.0,0.8,12.0,113.0,38.22,28.39
2018,5,4,6,15,467.0,57.5,0.8,12.5,156.5,45.73,35.47
2018,5,4,6,30,513.0,68.0,0.8,13.0,200.0,52.97,42.04
2018,5,4,6,45,451.5,92.5,0.85,13.45,228.0,67.74,55.1
2018,5,4,7,0,390.0,117.0,0.9,13.9,256.0,82.73,68.07
2018,5,4,7,15,401.5,137.0,0.9,14.55,300.0,94.65,78.03
2018,5,4,7,30,413.0,157.0,0.9,15.2,344.0,105.93,87.25
2018,5,4,7,45,435.5,173.0,0.85,15.85,391.0,114.24,93.76
2018,5,4,8,0,458.0,189.0,0.8,16.5,438.0,122.06,99.77
2018,5,4,8,15,458.0,208.5,0.8,17.3,477.0,131.11,106.69
2018,5,4,8,30,458.0,228.0,0.8,18.1,516.0,139.51,112.98
2018,5,4,8,45,452.0,248.5,0.8,18.9,550.0,147.72,119.05
2018,5,4,9,0,446.0,269.0,0.8,19.7,584.0,163.99,120.64
2018,5,4,9,15,490.5,271.5,0.85,20.35,636.0,201.48,136.56
2018,5,4,9,30,535.0,274.0,0.9,21.0,688.0,244.4,163.43
2018,5,4,9,45,544.5,288.5,0.95,21.65,725.5,292.56,199.66
2018,5,4,10,0,554.0,303.0,1.0,22.3,763.0,342.29,238.68
2018,5,4,10,15,571.0,307.5,1.1,22.7,795.0,389.6,276.47
2018,5,4,10,30,588.0,312.0,1.2,23.1,827.0,438.77,315.45
2018,5,4,10,45,575.0,327.5,1.3,23.5,840.5,484.03,351.32
2018,5,4,11,0,562.0,343.0,1.4,23.9,854.0,528.03,385.27
2018,5,4,11,15,639.5,303.5,1.45,24.05,892.5,576.31,421.9
2018,5,4,11,30,717.0,264.0,1.5,24.2,931.0,634.16,464.84
2018,5,4,11,45,694.0,279.0,1.55,24.3,927.5,674.21,493.98
2018,5,4,12,0,671.0,294.0,1.6,24.4,924.0,711.37,520.5
2018,5,4,12,15,611.5,325.5,1.65,24.4,898.0,734.94,536.83
2018,5,4,12,30,552.0,357.0,1.7,24.4,872.0,750.62,547.52
2018,5,4,12,45,513.5,363.5,1.75,24.4,838.0,756.81,552.33
2018,5,4,13,0,475.0,370.0,1.8,24.4,804.0,758.67,554.13
2018,5,4,13,15,499.0,357.0,1.85,24.3,805.0,793.64,579.51
2018,5,4,13,30,523.0,344.0,1.9,24.2,806.0,827.44,603.76
2018,5,4,13,45,674.0,252.0,1.95,24.1,829.0,905.75,660.85
2018,5,4,14,0,825.0,160.0,2.0,24.0,852.0,972.01,705.76
2018,5,4,14,15,829.0,150.0,2.05,23.8,822.5,985.94,716.19
2018,5,4,14,30,833.0,140.0,2.1,23.6,793.0,996.27,725.04
2018,5,4,14,45,851.5,122.5,2.15,23.45,761.5,1008.95,735.5
2018,5,4,15,0,870.0,105.0,2.2,23.3,730.0,1005.33,735.63
2018,5,4,15,15,866.0,98.5,2.2,23.3,688.0,1000.28,734.18
2018,5,4,15,30,862.0,92.0,2.2,23.3,646.0,991.55,730.52
2018,5,4,15,45,843.5,89.5,2.4,22.65,597.0,981.3,730.02
2018,5,4,16,0,825.0,87.0,2.6,22.0,548.0,956.2,719.47
2018,5,4,16,15,799.0,83.0,2.7,21.45,495.0,918.82,699.16
2018,5,4,16,30,773.0,79.0,2.8,20.9,442.0,878.93,676.67
2018,5,4,16,45,738.0,75.5,2.9,20.35,388.5,828.94,646.31
2018,5,4,17,0,703.0,72.0,3.0,19.8,335.0,777.41,613.73
2018,5,4,17,15,657.0,67.0,2.95,18.9,282.5,719.48,574.96
2018,5,4,17,30,611.0,62.0,2.9,18.0,230.0,655.89,529.95
2018,5,4,17,45,537.5,55.0,2.8,17.1,179.5,566.95,462.46
2018,5,4,18,0,464.0,48.0,2.7,16.2,129.0,480.93,393.36
2018,5,4,18,15,351.0,38.0,2.6,15.5,87.5,364.6,295.29
2018,5,4,18,30,238.0,28.0,2.5,14.8,46.0,248.46,173.87
2018,5,4,18,45,125.5,15.0,2.4,14.1,24.0,99.02,0.0
2018,5,4,19,0,13.0,2.0,2.3,13.4,2.0,0.0,0.0
2018,5,4,19,15,6.5,1.0,2.2,13.05,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,1.05,11.0,5.5,4.69,0.0
2018,5,5,5,30,0.0,11.0,1.1,11.3,11.0,9.05,0.0
2018,5,5,5,45,0.0,21.0,1.1,11.55,21.0,17.32,9.38
2018,5,5,6,0,0.0,31.0,1.1,11.8,31.0,25.6,17.23
2018,5,5,6,15,0.0,47.0,1.1,12.15,47.0,38.85,29.38
2018,5,5,6,30,0.0,63.0,1.1,12.5,63.0,51.54,40.86
2018,5,5,6,45,39.0,98.0,1.05,12.85,112.0,76.07,62.63
2018,5,5,7,0,78.0,133.0,1.0,13.2,161.0,99.98,83.4
2018,5,5,7,15,140.5,162.0,0.95,13.6,222.5,115.65,96.56
2018,5,5,7,30,203.0,191.0,0.9,14.0,284.0,133.91,111.71
2018,5,5,7,45,249.5,209.0,0.85,14.4,336.5,138.8,115.2
2018,5,5,8,0,296.0,227.0,0.8,14.8,389.0,148.66,122.89
2018,5,5,8,15,312.0,247.5,0.8,15.15,432.0,158.94,130.89
2018,5,5,8,30,328.0,268.0,0.8,15.5,475.0,168.67,138.37
2018,5,5,8,45,383.0,271.5,0.8,15.85,530.0,169.88,138.74
2018,5,5,9,0,438.0,275.0,0.8,16.2,585.0,168.33,124.93
2018,5,5,9,15,419.0,298.5,0.8,16.7,608.5,211.37,148.47
2018,5,5,9,30,400.0,322.0,0.8,17.2,632.0,264.02,186.42
2018,5,5,9,45,448.5,323.5,0.75,17.7,685.5,294.6,207.58
2018,5,5,10,0,497.0,325.0,0.7,18.2,739.0,341.83,243.18
2018,5,5,10,15,491.5,342.0,0.8,19.0,762.5,386.81,279.31
2018,5,5,10,30,486.0,359.0,0.9,19.8,786.0,431.62,314.72
2018,5,5,10,45,478.0,374.0,1.0,20.6,802.0,473.82,347.41
2018,5,5,11,0,470.0,389.0,1.1,21.4,818.0,515.44,378.75
2018,5,5,11,15,480.0,393.0,1.3,21.95,836.0,558.57,411.3
2018,5,5,11,30,490.0,397.0,1.5,22.5,854.0,602.41,443.73
2018,5,5,11,45,408.5,423.5,1.75,23.05,805.5,606.5,447.46
2018,5,5,12,0,327.0,450.0,2.0,23.6,757.0,600.87,443.81
2018,5,5,12,15,384.5,431.5,2.1,23.7,791.5,653.17,482.29
2018,5,5,12,30,442.0,413.0,2.2,23.8,826.0,712.38,524.77
2018,5,5,12,45,434.0,408.5,2.3,23.85,810.0,730.96,538.26
2018,5,5,13,0,426.0,404.0,2.4,23.9,794.0,747.15,550.36
2018,5,5,13,15,433.0,389.5,2.45,23.8,779.0,765.25,564.22
2018,5,5,13,30,440.0,375.0,2.5,23.7,764.0,781.25,576.67
2018,5,5,13,45,356.5,383.0,2.6,23.6,692.5,718.94,534.11
2018,5,5,14,0,273.0,391.0,2.7,23.5,621.0,663.98,495.9
2018,5,5,14,15,239.5,377.0,2.85,23.0,573.0,630.66,474.6
2018,5,5,14,30,206.0,363.0,3.0,22.5,525.0,574.57,436.61
2018,5,5,14,45,331.5,317.0,3.1,22.0,562.5,679.82,518.27
2018,5,5,15,0,457.0,271.0,3.2,21.5,600.0,785.2,598.01
2018,5,5,15,15,381.0,273.5,3.2,21.5,536.5,697.75,535.66
2018,5,5,15,30,305.0,276.0,3.2,21.5,473.0,630.4,487.22
2018,5,5,15,45,375.0,234.5,3.55,20.05,458.0,656.41,514.68
2018,5,5,16,0,445.0,193.0,3.9,18.6,443.0,701.97,555.89
2018,5,5,16,15,357.0,185.5,3.9,17.9,374.0,582.46,468.16
2018,5,5,16,30,269.0,178.0,3.9,17.2,305.0,487.87,396.66
2018,5,5,16,45,189.5,163.5,3.95,16.5,247.5,373.73,307.67
2018,5,5,17,0,110.0,149.0,4.0,15.8,190.0,283.72,234.51
2018,5,5,17,15,117.5,120.0,3.85,15.15,158.0,254.64,212.53
2018,5,5,17,30,125.0,91.0,3.7,14.5,126.0,223.27,187.75
2018,5,5,17,45,128.5,76.0,3.6,13.85,105.0,207.95,175.08
2018,5,5,18,0,132.0,61.0,3.5,13.2,84.0,208.35,174.13
2018,5,5,18,15,98.5,43.5,3.4,12.7,57.5,157.9,128.42
2018,5,5,18,30,65.0,26.0,3.3,12.2,31.0,104.2,72.86
2018,5,5,18,45,35.0,14.0,3.15,11.7,16.5,36.02,0.0
2018,5,5,19,0,5.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,5,5,19,15,2.5,1.0,2.95,11.0,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.3,7.85,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,5,6,5,15,73.5,13.0,2.35,8.1,17.5,11.1,0.0
2018,5,6,5,30,141.0,24.0,2.4,8.3,33.0,18.63,6.13
2018,5,6,5,45,232.5,37.0,2.4,8.5,68.0,28.52,19.39
2018,5,6,6,0,324.0,50.0,2.4,8.7,103.0,38.27,28.86
2018,5,6,6,15,399.0,60.0,2.45,9.1,149.0,47.2,37.29
2018,5,6,6,30,474.0,70.0,2.5,9.5,195.0,54.08,43.62
2018,5,6,6,45,498.5,83.0,2.5,9.85,240.5,62.68,51.31
2018,5,6,7,0,523.0,96.0,2.5,10.2,286.0,70.82,58.41
2018,5,6,7,15,614.5,96.5,2.45,10.85,353.5,70.04,57.35
2018,5,6,7,30,706.0,97.0,2.4,11.5,421.0,69.68,56.66
2018,5,6,7,45,771.5,93.0,2.4,12.1,485.0,72.49,58.78
2018,5,6,8,0,837.0,89.0,2.4,12.7,549.0,69.24,55.56
2018,5,6,8,15,857.0,91.5,2.3,13.45,599.5,70.01,55.87
2018,5,6,8,30,877.0,94.0,2.2,14.2,650.0,80.7,64.77
2018,5,6,8,45,892.5,96.0,2.1,14.95,696.5,81.71,65.23
2018,5,6,9,0,908.0,98.0,2.0,15.7,743.0,100.76,63.65
2018,5,6,9,15,896.0,110.5,2.0,16.4,776.5,161.36,91.79
2018,5,6,9,30,884.0,123.0,2.0,17.1,810.0,220.82,133.55
2018,5,6,9,45,918.5,111.0,2.0,17.75,852.0,273.88,175.26
2018,5,6,10,0,953.0,99.0,2.0,18.4,894.0,329.9,222.46
2018,5,6,10,15,958.0,100.5,2.1,18.8,922.0,388.3,273.51
2018,5,6,10,30,963.0,102.0,2.2,19.2,950.0,446.51,323.77
2018,5,6,10,45,952.0,112.0,2.3,19.65,966.0,503.3,371.79
2018,5,6,11,0,941.0,122.0,2.4,20.1,982.0,557.96,416.65
2018,5,6,11,15,818.5,201.5,2.6,20.25,956.5,601.87,452.42
2018,5,6,11,30,696.0,281.0,2.8,20.4,931.0,636.56,479.49
2018,5,6,11,45,588.0,345.5,2.95,20.55,896.5,662.4,498.71
2018,5,6,12,0,480.0,410.0,3.1,20.7,862.0,675.31,507.72
2018,5,6,12,15,477.0,408.0,3.15,20.7,856.0,704.48,529.56
2018,5,6,12,30,474.0,406.0,3.2,20.7,850.0,732.02,549.91
2018,5,6,12,45,460.0,401.5,3.3,20.75,828.0,746.75,561.14
2018,5,6,13,0,446.0,397.0,3.4,20.8,806.0,758.58,570.33
2018,5,6,13,15,429.0,391.0,3.35,20.65,778.0,763.54,574.45
2018,5,6,13,30,412.0,385.0,3.3,20.5,750.0,765.35,576.41
2018,5,6,13,45,269.5,369.0,3.3,20.35,605.0,624.38,475.28
2018,5,6,14,0,127.0,353.0,3.3,20.2,460.0,468.91,360.13
2018,5,6,14,15,82.5,325.5,3.25,19.95,394.0,387.1,299.41
2018,5,6,14,30,38.0,298.0,3.2,19.7,328.0,320.47,248.33
2018,5,6,14,45,62.0,307.5,3.15,19.4,353.5,359.25,279.85
2018,5,6,15,0,86.0,317.0,3.1,19.1,379.0,399.61,312.16
2018,5,6,15,15,84.5,290.0,3.1,19.1,348.0,373.97,293.43
2018,5,6,15,30,83.0,263.0,3.1,19.1,317.0,347.31,274.02
2018,5,6,15,45,86.5,238.5,3.05,18.35,291.0,327.64,260.75
2018,5,6,16,0,90.0,214.0,3.0,17.6,265.0,307.07,246.56
2018,5,6,16,15,262.5,183.5,3.05,17.15,312.0,486.75,394.01
2018,5,6,16,30,435.0,153.0,3.1,16.7,359.0,640.36,516.69
2018,5,6,16,45,332.0,136.0,3.1,16.2,282.5,516.54,421.99
2018,5,6,17,0,229.0,119.0,3.1,15.7,206.0,372.2,308.98
2018,5,6,17,15,259.0,95.5,3.05,15.25,179.5,366.07,307.09
2018,5,6,17,30,289.0,72.0,3.0,14.8,153.0,378.18,318.34
2018,5,6,17,45,318.0,63.5,2.9,14.35,135.0,385.73,324.5
2018,5,6,18,0,347.0,55.0,2.8,13.9,117.0,391.05,326.46
2018,5,6,18,15,246.0,42.0,2.6,13.45,79.0,286.65,235.28
2018,5,6,18,30,145.0,29.0,2.4,13.0,41.0,186.91,136.65
2018,5,6,18,45,77.5,16.0,2.2,12.55,22.0,67.02,0.0
2018,5,6,19,0,10.0,3.0,2.0,12.1,3.0,0.0,0.0
2018,5,6,19,15,5.0,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.35,8.55,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.4,8.6,2.0,0.0,0.0
2018,5,7,5,15,115.0,14.5,2.45,9.0,22.0,12.38,0.0
2018,5,7,5,30,221.0,27.0,2.5,9.4,42.0,22.73,9.76
2018,5,7,5,45,345.0,37.0,2.6,9.8,83.5,30.46,21.04
2018,5,7,6,0,469.0,47.0,2.7,10.2,125.0,38.15,28.6
2018,5,7,6,15,547.5,54.0,2.7,10.75,176.5,43.06,33.33
2018,5,7,6,30,626.0,61.0,2.7,11.3,228.0,47.99,37.83
2018,5,7,6,45,677.0,66.5,2.7,11.9,283.0,51.5,40.87
2018,5,7,7,0,728.0,72.0,2.7,12.5,338.0,59.9,48.16
2018,5,7,7,15,762.5,76.0,2.65,13.2,392.5,62.24,49.92
2018,5,7,7,30,797.0,80.0,2.6,13.9,447.0,64.54,51.6
2018,5,7,7,45,822.0,83.5,2.55,14.65,500.5,66.29,52.76
2018,5,7,8,0,847.0,87.0,2.5,15.4,554.0,67.95,53.84
2018,5,7,8,15,865.5,89.5,2.55,16.15,604.0,78.05,62.19
2018,5,7,8,30,884.0,92.0,2.6,16.9,654.0,79.59,63.11
2018,5,7,8,45,898.0,94.0,2.6,17.6,700.0,80.6,63.6
2018,5,7,9,0,912.0,96.0,2.6,18.3,746.0,101.96,62.61
2018,5,7,9,15,924.5,97.0,2.65,18.85,787.5,158.16,86.93
2018,5,7,9,30,937.0,98.0,2.7,19.4,829.0,215.86,126.44
2018,5,7,9,45,947.0,98.5,2.75,19.9,864.5,274.01,173.45
2018,5,7,10,0,957.0,99.0,2.8,20.4,900.0,332.94,223.98
2018,5,7,10,15,963.0,100.0,2.8,20.8,928.0,391.46,274.91
2018,5,7,10,30,969.0,101.0,2.8,21.2,956.0,449.9,325.08
2018,5,7,10,45,973.5,101.5,2.85,21.6,976.5,507.02,373.11
2018,5,7,11,0,978.0,102.0,2.9,22.0,997.0,563.44,419.19
2018,5,7,11,15,980.0,102.0,2.95,22.3,1009.0,617.21,462.11
2018,5,7,11,30,982.0,102.0,3.0,22.6,1021.0,669.6,502.73
2018,5,7,11,45,969.5,111.0,3.0,22.85,1022.0,718.16,539.18
2018,5,7,12,0,957.0,120.0,3.0,23.1,1023.0,763.92,572.61
2018,5,7,12,15,967.5,112.5,3.1,23.15,1022.5,810.21,606.82
2018,5,7,12,30,978.0,105.0,3.2,23.2,1022.0,854.58,637.36
2018,5,7,12,45,972.5,106.0,3.3,23.3,1009.0,891.37,662.52
2018,5,7,13,0,967.0,107.0,3.4,23.4,996.0,925.06,685.62
2018,5,7,13,15,963.0,106.5,3.45,23.4,976.5,955.41,706.46
2018,5,7,13,30,959.0,106.0,3.5,23.4,957.0,982.41,725.14
2018,5,7,13,45,953.0,105.0,3.55,23.35,930.0,1003.6,740.23
2018,5,7,14,0,947.0,104.0,3.6,23.3,903.0,1021.16,753.09
2018,5,7,14,15,939.5,102.5,3.6,23.2,869.5,1033.06,762.2
2018,5,7,14,30,932.0,101.0,3.6,23.1,836.0,1041.21,769.05
2018,5,7,14,45,921.0,99.5,3.65,22.95,796.0,1042.15,771.89
2018,5,7,15,0,910.0,98.0,3.7,22.8,756.0,1039.36,772.51
2018,5,7,15,15,896.5,96.0,3.7,22.8,711.0,1029.83,768.04
2018,5,7,15,30,883.0,94.0,3.7,22.8,666.0,1016.79,761.43
2018,5,7,15,45,865.5,91.0,3.7,22.35,616.5,995.14,750.48
2018,5,7,16,0,848.0,88.0,3.7,21.9,567.0,981.93,745.35
2018,5,7,16,15,825.0,84.5,3.65,21.45,514.5,947.83,725.49
2018,5,7,16,30,802.0,81.0,3.6,21.0,462.0,911.07,703.67
2018,5,7,16,45,770.0,77.0,3.55,20.55,408.0,862.68,673.17
2018,5,7,17,0,738.0,73.0,3.5,20.1,354.0,812.55,640.64
2018,5,7,17,15,691.0,68.0,3.3,19.25,299.5,752.68,599.99
2018,5,7,17,30,644.0,63.0,3.1,18.4,245.0,687.16,553.3
2018,5,7,17,45,572.5,57.0,2.85,17.5,193.5,600.05,487.48
2018,5,7,18,0,501.0,51.0,2.6,16.6,142.0,515.38,419.91
2018,5,7,18,15,384.5,41.5,2.45,15.8,98.0,394.82,319.9
2018,5,7,18,30,268.0,32.0,2.3,15.0,54.0,278.49,206.99
2018,5,7,18,45,146.5,18.0,2.1,14.2,29.0,116.35,0.0
2018,5,7,19,0,25.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,5,7,19,15,12.5,2.0,2.0,13.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.45,8.9,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,5,8,5,15,138.0,15.0,1.75,9.55,24.0,12.8,0.0
2018,5,8,5,30,261.0,28.0,2.0,10.0,46.0,23.64,11.23
2018,5,8,5,45,380.5,36.5,2.25,10.5,88.0,30.04,20.69
2018,5,8,6,0,500.0,45.0,2.5,11.0,130.0,36.52,27.08
2018,5,8,6,15,572.0,52.0,2.65,11.35,181.0,41.53,31.88
2018,5,8,6,30,644.0,59.0,2.8,11.7,232.0,46.51,36.43
2018,5,8,6,45,691.0,63.0,2.9,12.05,285.5,53.29,42.45
2018,5,8,7,0,738.0,67.0,3.0,12.4,339.0,55.96,44.65
2018,5,8,7,15,770.0,71.0,3.05,12.9,393.0,58.44,46.59
2018,5,8,7,30,802.0,75.0,3.1,13.4,447.0,60.86,48.45
2018,5,8,7,45,825.0,78.0,3.2,13.95,499.0,62.37,49.46
2018,5,8,8,0,848.0,81.0,3.3,14.5,551.0,72.51,58.0
2018,5,8,8,15,863.0,84.0,3.25,15.1,599.0,74.52,59.39
2018,5,8,8,30,878.0,87.0,3.2,15.7,647.0,76.37,60.64
2018,5,8,8,45,889.0,90.0,3.15,16.25,691.5,77.99,61.71
2018,5,8,9,0,900.0,93.0,3.1,16.8,736.0,101.8,61.85
2018,5,8,9,15,795.5,145.5,3.05,17.05,737.0,167.62,99.7
2018,5,8,9,30,691.0,198.0,3.0,17.3,738.0,225.09,145.36
2018,5,8,9,45,505.5,291.5,2.9,17.5,695.5,291.11,205.84
2018,5,8,10,0,320.0,385.0,2.8,17.7,653.0,342.61,253.98
2018,5,8,10,15,375.5,382.5,2.8,17.85,707.0,385.84,287.35
2018,5,8,10,30,431.0,380.0,2.8,18.0,761.0,426.74,319.6
2018,5,8,10,45,475.5,366.0,2.75,18.2,795.0,470.18,353.98
2018,5,8,11,0,520.0,352.0,2.7,18.4,829.0,517.52,391.01
2018,5,8,11,15,682.0,262.5,2.7,18.7,896.5,574.2,435.28
2018,5,8,11,30,844.0,173.0,2.7,19.0,964.0,644.57,489.66
2018,5,8,11,45,880.0,150.5,2.7,19.3,979.0,691.45,525.56
2018,5,8,12,0,916.0,128.0,2.7,19.6,994.0,743.09,564.13
2018,5,8,12,15,647.0,271.0,2.7,19.8,881.5,717.99,542.65
2018,5,8,12,30,378.0,414.0,2.7,20.0,769.0,661.19,497.88
2018,5,8,12,45,296.5,425.0,2.75,20.2,701.5,629.22,474.66
2018,5,8,13,0,215.0,436.0,2.8,20.4,634.0,580.57,438.88
2018,5,8,13,15,324.5,406.5,2.9,20.45,698.5,676.84,511.21
2018,5,8,13,30,434.0,377.0,3.0,20.5,763.0,778.87,585.47
2018,5,8,13,45,377.5,381.0,3.1,20.55,709.5,737.35,556.13
2018,5,8,14,0,321.0,385.0,3.2,20.6,656.0,704.19,532.98
2018,5,8,14,15,273.5,377.0,3.35,20.5,602.0,664.03,505.31
2018,5,8,14,30,226.0,369.0,3.5,20.4,548.0,600.8,460.76
2018,5,8,14,45,290.5,330.0,3.7,20.3,548.0,653.39,503.07
2018,5,8,15,0,355.0,291.0,3.9,20.2,548.0,684.11,529.37
2018,5,8,15,15,381.0,269.0,3.9,20.2,530.0,692.91,537.99
2018,5,8,15,30,407.0,247.0,3.9,20.2,512.0,721.51,560.72
2018,5,8,15,45,491.5,201.0,4.1,19.7,497.0,757.79,593.26
2018,5,8,16,0,576.0,155.0,4.3,19.2,482.0,798.16,627.6
2018,5,8,16,15,596.5,133.0,4.25,18.85,444.0,789.28,623.66
2018,5,8,16,30,617.0,111.0,4.2,18.5,406.0,776.2,616.98
2018,5,8,16,45,534.5,106.0,4.15,18.15,340.0,682.05,549.56
2018,5,8,17,0,452.0,101.0,4.1,17.8,274.0,578.67,473.19
2018,5,8,17,15,536.0,80.5,3.8,17.35,255.0,629.52,514.53
2018,5,8,17,30,620.0,60.0,3.5,16.9,236.0,662.1,539.8
2018,5,8,17,45,530.5,55.0,3.15,16.45,183.5,562.08,461.31
2018,5,8,18,0,441.0,50.0,2.8,16.0,131.0,465.87,383.07
2018,5,8,18,15,324.5,40.0,2.5,15.5,89.5,347.32,283.39
2018,5,8,18,30,208.0,30.0,2.2,15.0,48.0,237.06,178.22
2018,5,8,18,45,116.0,17.0,1.9,14.45,26.0,94.56,0.0
2018,5,8,19,0,24.0,4.0,1.6,13.9,4.0,0.0,0.0
2018,5,8,19,15,12.0,2.0,1.6,13.65,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.1,10.1,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,9,5,15,133.0,14.5,2.3,10.4,23.5,12.38,0.0
2018,5,9,5,30,252.0,27.0,2.5,10.7,45.0,22.58,11.08
2018,5,9,5,45,370.0,36.0,2.65,11.0,87.0,29.48,20.2
2018,5,9,6,0,488.0,45.0,2.8,11.3,129.0,36.39,26.95
2018,5,9,6,15,563.5,51.0,2.85,11.7,180.0,40.61,31.01
2018,5,9,6,30,639.0,57.0,2.9,12.1,231.0,44.87,34.9
2018,5,9,6,45,690.5,61.5,2.95,12.5,286.0,52.0,41.21
2018,5,9,7,0,742.0,66.0,3.0,12.9,341.0,55.16,43.84
2018,5,9,7,15,777.5,69.0,3.0,13.5,396.0,56.97,45.17
2018,5,9,7,30,813.0,72.0,3.0,14.1,451.0,58.77,46.46
2018,5,9,7,45,840.0,74.5,3.0,14.7,505.0,68.11,54.33
2018,5,9,8,0,867.0,77.0,3.0,15.3,559.0,70.2,55.79
2018,5,9,8,15,885.5,79.0,3.05,15.9,609.5,71.7,56.76
2018,5,9,8,30,904.0,81.0,3.1,16.5,660.0,73.1,57.63
2018,5,9,8,45,918.0,82.0,3.15,17.15,705.5,73.67,57.8
2018,5,9,9,0,932.0,83.0,3.2,17.8,751.0,99.27,57.82
2018,5,9,9,15,942.5,84.5,3.3,18.25,792.0,156.37,84.26
2018,5,9,9,30,953.0,86.0,3.4,18.7,833.0,214.78,125.4
2018,5,9,9,45,961.0,87.0,3.45,19.2,867.5,273.39,173.57
2018,5,9,10,0,969.0,88.0,3.5,19.7,902.0,332.58,224.94
2018,5,9,10,15,974.5,88.5,3.65,19.95,929.5,390.94,276.59
2018,5,9,10,30,980.0,89.0,3.8,20.2,957.0,449.12,327.54
2018,5,9,10,45,983.0,90.0,3.9,20.5,977.0,506.16,376.41
2018,5,9,11,0,986.0,91.0,4.0,20.8,997.0,562.34,423.25
2018,5,9,11,15,987.5,91.0,4.05,20.95,1008.5,615.87,466.96
2018,5,9,11,30,989.0,91.0,4.1,21.1,1020.0,667.93,508.38
2018,5,9,11,45,989.0,92.0,4.15,21.25,1024.5,718.18,547.36
2018,5,9,12,0,989.0,93.0,4.2,21.4,1029.0,766.48,584.0
2018,5,9,12,15,986.5,94.0,4.3,21.45,1025.0,810.81,616.61
2018,5,9,12,30,984.0,95.0,4.4,21.5,1021.0,852.59,645.95
2018,5,9,12,45,979.0,96.5,4.45,21.55,1008.5,890.07,672.11
2018,5,9,13,0,974.0,98.0,4.5,21.6,996.0,924.48,696.15
2018,5,9,13,15,970.0,96.5,4.5,21.55,976.0,953.71,716.54
2018,5,9,13,30,966.0,95.0,4.5,21.5,956.0,979.51,734.67
2018,5,9,13,45,960.0,94.5,4.5,21.45,929.0,1000.96,749.94
2018,5,9,14,0,954.0,94.0,4.5,21.4,902.0,1018.79,762.91
2018,5,9,14,15,946.5,92.5,4.55,21.25,868.5,1030.43,772.67
2018,5,9,14,30,939.0,91.0,4.6,21.1,835.0,1038.31,780.12
2018,5,9,14,45,929.5,89.0,4.6,20.95,795.5,1039.89,783.07
2018,5,9,15,0,920.0,87.0,4.6,20.8,756.0,1037.73,783.73
2018,5,9,15,15,907.5,85.5,4.6,20.8,711.5,1029.48,779.99
2018,5,9,15,30,895.0,84.0,4.6,20.8,667.0,1017.71,774.06
2018,5,9,15,45,877.0,81.5,4.7,20.1,617.5,995.79,764.28
2018,5,9,16,0,859.0,79.0,4.8,19.4,568.0,970.73,752.24
2018,5,9,16,15,835.0,76.5,4.8,18.85,515.5,936.84,732.54
2018,5,9,16,30,811.0,74.0,4.8,18.3,463.0,911.4,718.68
2018,5,9,16,45,779.0,71.0,4.8,17.8,409.0,864.2,688.44
2018,5,9,17,0,747.0,68.0,4.8,17.3,355.0,815.31,656.22
2018,5,9,17,15,701.5,63.5,4.7,16.6,301.0,750.84,610.97
2018,5,9,17,30,656.0,59.0,4.6,15.9,247.0,692.52,568.61
2018,5,9,17,45,587.0,53.0,4.45,15.2,195.5,607.29,502.57
2018,5,9,18,0,518.0,47.0,4.3,14.5,144.0,524.74,435.18
2018,5,9,18,15,408.5,39.0,4.1,13.85,100.5,411.44,338.85
2018,5,9,18,30,299.0,31.0,3.9,13.2,57.0,305.01,235.33
2018,5,9,18,45,167.0,18.0,3.65,12.6,31.0,130.74,0.0
2018,5,9,19,0,35.0,5.0,3.4,12.0,5.0,4.27,0.0
2018,5,9,19,15,17.5,2.5,3.35,11.7,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,3.15,8.95,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,3.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,109.5,16.5,3.25,9.15,24.5,14.08,0.0
2018,5,10,5,30,210.0,31.0,3.3,9.3,47.0,24.09,12.84
2018,5,10,5,45,329.5,41.5,3.3,9.4,88.5,34.13,24.5
2018,5,10,6,0,449.0,52.0,3.3,9.5,130.0,42.09,32.3
2018,5,10,6,15,525.0,59.5,3.25,9.75,181.0,47.2,37.24
2018,5,10,6,30,601.0,67.0,3.2,10.0,232.0,52.31,41.94
2018,5,10,6,45,652.0,72.5,3.15,10.25,286.0,55.61,44.84
2018,5,10,7,0,703.0,78.0,3.1,10.5,340.0,58.88,47.6
2018,5,10,7,15,717.5,86.0,3.1,10.95,388.5,63.4,51.37
2018,5,10,7,30,732.0,94.0,3.1,11.4,437.0,67.63,54.82
2018,5,10,7,45,777.0,94.5,3.1,11.85,495.5,73.35,59.55
2018,5,10,8,0,822.0,95.0,3.1,12.3,554.0,72.89,58.81
2018,5,10,8,15,832.0,100.5,3.1,12.85,600.5,75.31,60.58
2018,5,10,8,30,842.0,106.0,3.1,13.4,647.0,77.5,62.16
2018,5,10,8,45,866.5,104.5,3.1,13.9,695.0,86.06,69.23
2018,5,10,9,0,891.0,103.0,3.1,14.4,743.0,111.34,68.22
2018,5,10,9,15,897.0,107.5,3.15,15.05,782.0,167.68,95.87
2018,5,10,9,30,903.0,112.0,3.2,15.7,821.0,224.86,136.98
2018,5,10,9,45,905.5,117.0,3.3,16.35,853.5,282.22,184.62
2018,5,10,10,0,908.0,122.0,3.4,17.0,886.0,339.63,234.71
2018,5,10,10,15,912.5,124.0,3.55,17.4,912.5,395.64,284.33
2018,5,10,10,30,917.0,126.0,3.7,17.8,939.0,451.48,333.2
2018,5,10,10,45,919.5,128.0,3.85,18.25,958.5,506.05,379.97
2018,5,10,11,0,922.0,130.0,4.0,18.7,978.0,559.85,424.85
2018,5,10,11,15,848.0,180.0,4.1,18.95,968.0,606.98,463.23
2018,5,10,11,30,774.0,230.0,4.2,19.2,958.0,649.0,496.06
2018,5,10,11,45,725.5,261.0,4.3,19.45,946.0,686.51,524.66
2018,5,10,12,0,677.0,292.0,4.4,19.7,934.0,719.09,548.95
2018,5,10,12,15,592.0,346.0,4.4,19.85,906.0,741.95,564.46
2018,5,10,12,30,507.0,400.0,4.4,20.0,878.0,754.93,572.37
2018,5,10,12,45,617.5,327.0,4.4,20.15,902.0,813.54,617.15
2018,5,10,13,0,728.0,254.0,4.4,20.3,926.0,874.57,663.08
2018,5,10,13,15,693.0,268.0,4.4,20.4,897.5,888.04,672.06
2018,5,10,13,30,658.0,282.0,4.4,20.5,869.0,896.99,678.13
2018,5,10,13,45,621.5,290.0,4.45,20.55,832.0,894.71,677.07
2018,5,10,14,0,585.0,298.0,4.5,20.6,795.0,886.82,672.2
2018,5,10,14,15,663.5,245.0,4.55,20.35,788.0,933.25,709.16
2018,5,10,14,30,742.0,192.0,4.6,20.1,781.0,973.12,739.3
2018,5,10,14,45,789.5,158.0,4.7,19.9,757.5,988.72,752.59
2018,5,10,15,0,837.0,124.0,4.8,19.7,734.0,1009.53,769.89
2018,5,10,15,15,845.5,112.0,4.8,19.7,696.0,1010.83,772.48
2018,5,10,15,30,854.0,100.0,4.8,19.7,658.0,1008.15,772.65
2018,5,10,15,45,839.0,96.5,4.85,18.7,610.5,988.48,764.62
2018,5,10,16,0,824.0,93.0,4.9,17.7,563.0,965.59,754.35
2018,5,10,16,15,801.0,89.5,4.9,17.15,511.5,931.76,734.42
2018,5,10,16,30,778.0,86.0,4.9,16.6,460.0,895.32,712.34
2018,5,10,16,45,745.5,81.0,4.85,16.1,406.0,845.58,679.51
2018,5,10,17,0,713.0,76.0,4.8,15.6,352.0,800.27,649.24
2018,5,10,17,15,661.5,71.0,4.65,14.9,297.0,731.12,599.63
2018,5,10,17,30,610.0,66.0,4.5,14.2,242.0,662.36,548.49
2018,5,10,17,45,529.0,58.5,4.35,13.55,189.0,566.08,472.93
2018,5,10,18,0,448.0,51.0,4.2,12.9,136.0,473.3,396.62
2018,5,10,18,15,338.5,41.0,4.05,12.35,94.0,359.72,299.35
2018,5,10,18,30,229.0,31.0,3.9,11.8,52.0,254.03,198.59
2018,5,10,18,45,126.0,18.0,3.75,11.3,28.5,102.52,0.0
2018,5,10,19,0,23.0,5.0,3.6,10.8,5.0,4.27,0.0
2018,5,10,19,15,11.5,2.5,3.65,10.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.15,8.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.1,8.95,21.0,12.8,0.0
2018,5,11,5,30,149.0,28.0,2.1,9.3,40.0,21.65,11.39
2018,5,11,5,45,227.5,42.0,2.1,9.6,75.0,32.16,22.82
2018,5,11,6,0,306.0,56.0,2.1,9.9,110.0,42.47,32.63
2018,5,11,6,15,356.5,69.5,2.05,10.4,153.0,52.01,41.5
2018,5,11,6,30,407.0,83.0,2.0,10.9,196.0,61.26,49.85
2018,5,11,6,45,451.5,95.0,1.95,11.4,244.5,69.12,56.74
2018,5,11,7,0,496.0,107.0,1.9,11.9,293.0,76.71,63.21
2018,5,11,7,15,486.0,128.5,1.85,12.5,333.5,89.53,74.13
2018,5,11,7,30,476.0,150.0,1.8,13.1,374.0,101.61,84.2
2018,5,11,7,45,467.0,172.0,1.8,13.75,412.5,113.26,93.73
2018,5,11,8,0,458.0,194.0,1.8,14.4,451.0,124.16,102.48
2018,5,11,8,15,561.5,178.0,1.85,14.95,520.5,113.99,93.22
2018,5,11,8,30,665.0,162.0,1.9,15.5,590.0,101.17,81.83
2018,5,11,8,45,608.5,198.5,1.9,16.1,611.5,119.4,96.87
2018,5,11,9,0,552.0,235.0,1.9,16.7,633.0,158.91,111.9
2018,5,11,9,15,569.5,248.0,2.0,17.2,678.0,205.32,137.19
2018,5,11,9,30,587.0,261.0,2.1,17.7,723.0,254.33,171.92
2018,5,11,9,45,655.5,238.5,2.15,18.2,775.0,291.83,199.64
2018,5,11,10,0,724.0,216.0,2.2,18.7,827.0,339.04,237.42
2018,5,11,10,15,664.0,259.5,2.35,19.05,833.5,394.11,285.48
2018,5,11,10,30,604.0,303.0,2.5,19.4,840.0,446.98,330.17
2018,5,11,10,45,554.0,345.5,2.65,19.8,846.0,493.93,368.53
2018,5,11,11,0,504.0,388.0,2.8,20.2,852.0,536.42,402.09
2018,5,11,11,15,585.0,342.5,2.95,20.4,888.0,585.29,440.25
2018,5,11,11,30,666.0,297.0,3.1,20.6,924.0,634.87,479.0
2018,5,11,11,45,796.5,211.0,3.2,20.8,964.5,691.94,523.66
2018,5,11,12,0,927.0,125.0,3.3,21.0,1005.0,751.35,569.96
2018,5,11,12,15,936.0,119.0,3.45,21.05,1005.0,796.44,603.88
2018,5,11,12,30,945.0,113.0,3.6,21.1,1005.0,839.71,634.38
2018,5,11,12,45,945.5,112.0,3.7,21.15,995.5,878.33,661.33
2018,5,11,13,0,946.0,111.0,3.8,21.2,986.0,914.27,686.43
2018,5,11,13,15,944.5,109.5,3.9,21.15,968.5,945.11,708.34
2018,5,11,13,30,943.0,108.0,4.0,21.1,951.0,972.77,728.2
2018,5,11,13,45,940.0,106.0,4.05,21.0,926.0,995.22,744.51
2018,5,11,14,0,937.0,104.0,4.1,20.9,901.0,1014.18,758.64
2018,5,11,14,15,932.0,102.5,4.15,20.7,869.5,1028.17,769.91
2018,5,11,14,30,927.0,101.0,4.2,20.5,838.0,1038.53,778.97
2018,5,11,14,45,919.0,98.5,4.25,20.3,799.5,1041.15,783.04
2018,5,11,15,0,911.0,96.0,4.3,20.1,761.0,1040.07,784.87
2018,5,11,15,15,898.0,93.5,4.3,20.1,716.0,1030.3,780.09
2018,5,11,15,30,885.0,91.0,4.3,20.1,671.0,1017.0,773.12
2018,5,11,15,45,869.5,88.5,4.35,19.55,623.0,997.8,764.16
2018,5,11,16,0,854.0,86.0,4.4,19.0,575.0,987.03,761.16
2018,5,11,16,15,833.0,82.0,4.35,18.6,523.0,954.12,741.47
2018,5,11,16,30,812.0,78.0,4.3,18.2,471.0,918.5,719.96
2018,5,11,16,45,781.0,74.5,4.3,17.8,417.0,871.53,690.04
2018,5,11,17,0,750.0,71.0,4.3,17.4,363.0,822.8,658.09
2018,5,11,17,15,706.5,66.0,4.1,16.75,308.5,759.35,613.8
2018,5,11,17,30,663.0,61.0,3.9,16.1,254.0,702.18,572.6
2018,5,11,17,45,597.0,55.0,3.7,15.5,202.5,619.15,509.01
2018,5,11,18,0,531.0,49.0,3.5,14.9,151.0,538.49,443.94
2018,5,11,18,15,423.5,41.0,3.3,14.2,106.5,425.89,349.63
2018,5,11,18,30,316.0,33.0,3.1,13.5,62.0,319.55,249.98
2018,5,11,18,45,178.0,19.5,2.9,12.8,34.0,172.19,0.0
2018,5,11,19,0,40.0,6.0,2.7,12.1,6.0,31.2,0.0
2018,5,11,19,15,20.0,3.0,2.65,11.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.25,9.0,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.4,9.1,4.0,0.0,0.0
2018,5,12,5,15,127.0,18.0,2.5,9.55,27.5,15.36,0.0
2018,5,12,5,30,234.0,32.0,2.6,10.0,51.0,24.88,14.25
2018,5,12,5,45,347.0,42.0,2.75,10.4,93.0,34.45,24.78
2018,5,12,6,0,460.0,52.0,2.9,10.8,135.0,41.96,32.07
2018,5,12,6,15,532.5,59.5,2.9,11.3,185.5,47.1,36.94
2018,5,12,6,30,605.0,67.0,2.9,11.8,236.0,52.2,41.54
2018,5,12,6,45,653.0,72.5,2.9,12.25,289.5,55.49,44.36
2018,5,12,7,0,701.0,78.0,2.9,12.7,343.0,58.73,47.04
2018,5,12,7,15,737.0,82.5,2.8,13.25,397.5,66.64,53.76
2018,5,12,7,30,773.0,87.0,2.7,13.8,452.0,69.12,55.59
2018,5,12,7,45,800.0,90.0,2.6,14.3,505.0,70.3,56.29
2018,5,12,8,0,827.0,93.0,2.5,14.8,558.0,71.45,56.96
2018,5,12,8,15,846.5,95.0,2.45,15.35,607.5,71.75,56.89
2018,5,12,8,30,866.0,97.0,2.4,15.9,657.0,82.17,65.53
2018,5,12,8,45,882.0,99.0,2.35,16.4,703.0,83.09,65.98
2018,5,12,9,0,898.0,101.0,2.3,16.9,749.0,114.26,67.82
2018,5,12,9,15,909.0,102.0,2.3,17.25,789.0,169.26,95.09
2018,5,12,9,30,920.0,103.0,2.3,17.6,829.0,225.58,135.55
2018,5,12,9,45,929.5,104.0,2.35,17.95,863.5,282.68,182.7
2018,5,12,10,0,939.0,105.0,2.4,18.3,898.0,340.53,232.82
2018,5,12,10,15,944.5,106.0,2.45,18.55,925.0,397.55,282.88
2018,5,12,10,30,950.0,107.0,2.5,18.8,952.0,454.45,332.12
2018,5,12,10,45,954.0,108.0,2.55,19.05,972.5,510.34,379.42
2018,5,12,11,0,958.0,109.0,2.6,19.3,993.0,565.53,424.83
2018,5,12,11,15,959.5,109.5,2.7,19.45,1005.0,618.08,467.33
2018,5,12,11,30,961.0,110.0,2.8,19.6,1017.0,669.27,507.7
2018,5,12,11,45,961.5,110.5,2.85,19.75,1021.5,718.28,545.25
2018,5,12,12,0,962.0,111.0,2.9,19.9,1026.0,765.48,580.62
2018,5,12,12,15,935.5,124.5,3.0,19.95,1011.5,801.37,607.41
2018,5,12,12,30,909.0,138.0,3.1,20.0,997.0,833.29,629.83
2018,5,12,12,45,927.0,126.5,3.15,20.1,994.0,876.58,659.63
2018,5,12,13,0,945.0,115.0,3.2,20.2,991.0,917.74,687.73
2018,5,12,13,15,940.0,115.0,3.3,20.2,971.5,946.94,708.29
2018,5,12,13,30,935.0,115.0,3.4,20.2,952.0,972.85,726.82
2018,5,12,13,45,928.5,114.0,3.45,20.15,925.0,992.99,741.38
2018,5,12,14,0,922.0,113.0,3.5,20.1,898.0,1009.58,753.75
2018,5,12,14,15,912.5,111.5,3.55,20.0,864.0,1019.12,761.74
2018,5,12,14,30,903.0,110.0,3.6,19.9,830.0,1024.97,767.5
2018,5,12,14,45,891.5,108.5,3.65,19.75,790.5,1025.16,769.83
2018,5,12,15,0,880.0,107.0,3.7,19.6,751.0,1021.74,769.95
2018,5,12,15,15,866.0,104.5,3.7,19.6,706.5,1011.13,764.61
2018,5,12,15,30,852.0,102.0,3.7,19.6,662.0,1009.35,765.49
2018,5,12,15,45,832.0,99.0,3.65,19.15,612.5,985.27,752.18
2018,5,12,16,0,812.0,96.0,3.6,18.7,563.0,958.06,736.87
2018,5,12,16,15,786.0,93.0,3.5,18.35,511.0,922.01,714.7
2018,5,12,16,30,760.0,90.0,3.4,18.0,459.0,883.47,690.57
2018,5,12,16,45,726.0,85.5,3.35,17.65,405.5,839.35,662.34
2018,5,12,17,0,692.0,81.0,3.3,17.3,352.0,788.23,628.33
2018,5,12,17,15,645.0,76.0,3.05,16.8,299.0,723.61,582.56
2018,5,12,17,30,598.0,71.0,2.8,16.3,246.0,659.05,535.27
2018,5,12,17,45,529.0,63.5,2.6,15.75,195.5,573.05,469.54
2018,5,12,18,0,460.0,56.0,2.4,15.2,145.0,489.44,402.49
2018,5,12,18,15,355.5,45.5,2.15,14.5,102.0,377.97,309.71
2018,5,12,18,30,251.0,35.0,1.9,13.8,59.0,276.74,216.44
2018,5,12,18,45,141.0,21.0,1.7,13.1,33.0,151.75,0.0
2018,5,12,19,0,31.0,7.0,1.5,12.4,7.0,26.21,0.0
2018,5,12,19,15,15.5,3.5,1.5,12.15,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.0,1.85,9.75,2.0,0.0,0.0
2018,5,13,5,0,14.0,4.0,1.9,9.8,4.0,0.0,0.0
2018,5,13,5,15,104.0,18.5,1.95,10.0,26.5,15.79,0.0
2018,5,13,5,30,194.0,33.0,2.0,10.2,49.0,25.54,15.08
2018,5,13,5,45,307.5,44.0,2.05,10.4,90.5,33.93,24.38
2018,5,13,6,0,421.0,55.0,2.1,10.6,132.0,44.25,34.19
2018,5,13,6,15,377.0,71.5,2.05,10.9,157.0,53.52,42.79
2018,5,13,6,30,333.0,88.0,2.0,11.2,182.0,64.07,52.32
2018,5,13,6,45,380.5,102.5,1.95,11.5,230.5,73.47,60.59
2018,5,13,7,0,428.0,117.0,1.9,11.8,279.0,82.52,68.37
2018,5,13,7,15,514.0,117.5,1.85,12.25,341.0,82.6,68.06
2018,5,13,7,30,600.0,118.0,1.8,12.7,403.0,82.25,67.36
2018,5,13,7,45,694.5,108.0,1.75,13.1,473.0,74.48,60.19
2018,5,13,8,0,789.0,98.0,1.7,13.5,543.0,74.22,59.65
2018,5,13,8,15,809.0,100.5,1.7,14.0,591.5,74.68,59.72
2018,5,13,8,30,829.0,103.0,1.7,14.5,640.0,75.09,59.76
2018,5,13,8,45,845.0,105.0,1.7,14.95,685.0,75.06,59.45
2018,5,13,9,0,861.0,107.0,1.7,15.4,730.0,117.53,70.85
2018,5,13,9,15,878.0,106.0,1.7,15.9,771.0,169.92,96.97
2018,5,13,9,30,895.0,105.0,1.7,16.4,812.0,224.24,135.95
2018,5,13,9,45,911.0,102.0,1.75,16.9,848.0,278.78,180.82
2018,5,13,10,0,927.0,99.0,1.8,17.4,884.0,334.67,229.03
2018,5,13,10,15,933.0,100.0,1.85,17.8,911.0,391.03,278.26
2018,5,13,10,30,939.0,101.0,1.9,18.2,938.0,447.32,326.64
2018,5,13,10,45,943.5,102.0,2.0,18.6,958.5,502.66,373.22
2018,5,13,11,0,948.0,103.0,2.1,19.0,979.0,557.37,417.97
2018,5,13,11,15,950.5,103.0,2.15,19.25,991.0,609.39,459.5
2018,5,13,11,30,953.0,103.0,2.2,19.5,1003.0,660.15,498.9
2018,5,13,11,45,954.0,103.0,2.3,19.75,1007.5,708.49,535.78
2018,5,13,12,0,955.0,103.0,2.4,20.0,1012.0,755.05,570.55
2018,5,13,12,15,948.0,107.0,2.45,20.1,1007.0,797.06,600.76
2018,5,13,12,30,941.0,111.0,2.5,20.2,1002.0,836.42,627.62
2018,5,13,12,45,930.0,116.5,2.6,20.3,988.5,871.05,651.53
2018,5,13,13,0,919.0,122.0,2.7,20.4,975.0,902.54,673.33
2018,5,13,13,15,914.5,121.0,2.8,20.4,955.5,930.58,693.14
2018,5,13,13,30,910.0,120.0,2.9,20.4,936.0,955.39,710.9
2018,5,13,13,45,903.5,119.0,2.95,20.4,909.5,975.01,724.91
2018,5,13,14,0,897.0,118.0,3.0,20.4,883.0,991.15,736.79
2018,5,13,14,15,888.5,116.5,3.1,20.25,850.5,1001.33,745.73
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,1007.92,752.51
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,1007.42,754.35
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,1003.37,754.05
2018,5,13,15,15,842.5,108.5,3.3,19.8,696.0,1004.75,756.79
2018,5,13,15,30,828.0,106.0,3.3,19.8,652.0,990.24,748.94
2018,5,13,15,45,808.5,103.5,3.3,19.3,604.0,967.4,737.05
2018,5,13,16,0,789.0,101.0,3.3,18.8,556.0,941.5,723.09
2018,5,13,16,15,763.0,97.5,3.3,18.45,504.5,905.09,701.26
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,872.4,681.85
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,822.61,649.41
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,771.5,615.33
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,706.52,569.98
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,641.65,522.98
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,557.53,458.87
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,475.64,393.2
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,366.47,301.84
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,267.68,211.12
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,149.52,17.2
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,27.08,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
