Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,1017.33,742.56
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,1000.27,735.73
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,980.11,726.89
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,951.93,711.46
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,932.31,701.82
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,892.93,678.27
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,851.57,653.02
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,798.38,618.98
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,744.3,583.23
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,676.39,535.77
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,615.99,491.75
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,529.22,424.93
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,446.18,357.47
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,332.97,260.91
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,213.69,113.06
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,86.32,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,11.95,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,20.72,9.73
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,29.61,20.06
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,34.79,25.19
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,40.0,30.08
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,46.83,36.18
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,50.12,38.98
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,52.45,40.81
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,54.79,42.57
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,56.58,43.81
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,66.18,51.76
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,68.22,53.11
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,70.14,54.36
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,71.2,54.9
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,72.15,55.37
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,74.34,56.87
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,127.52,66.78
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,182.71,99.55
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,238.92,141.71
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,295.0,187.97
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,351.39,235.83
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,406.88,283.14
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,462.22,329.56
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,516.17,373.74
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,569.41,416.12
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,620.9,456.28
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,671.15,494.48
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,719.04,530.15
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,765.25,563.86
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,808.45,594.11
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,849.49,621.75
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,886.89,647.12
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,921.57,670.67
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,951.52,691.12
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,978.29,709.55
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,1000.39,725.05
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,1019.07,738.46
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,1032.28,748.62
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,1041.93,756.65
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,1045.46,761.24
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,1045.4,763.71
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,1039.28,761.33
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,1029.73,756.9
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,1012.71,750.36
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,992.56,741.79
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,963.69,726.25
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,943.32,716.47
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,903.98,693.3
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,862.63,668.35
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,809.24,633.97
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,754.89,597.82
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,686.03,549.57
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,624.63,504.67
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,537.9,437.29
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,454.85,369.1
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,341.54,271.44
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,222.94,124.64
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,90.85,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,11.95,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,21.17,10.1
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,30.48,20.93
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,35.61,26.07
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,40.8,30.98
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,43.8,33.71
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,50.96,40.0
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,53.28,41.85
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,55.61,43.65
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,57.39,44.89
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,59.12,46.08
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,68.32,53.69
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,69.6,54.41
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,71.0,55.27
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,72.29,56.02
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,73.85,57.03
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,127.13,67.02
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,181.79,99.44
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,237.69,141.65
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,293.39,187.96
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,349.77,236.24
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,406.59,284.93
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,463.27,332.56
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,517.82,377.48
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,571.61,420.49
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,623.97,461.53
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,675.05,500.5
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,724.03,536.89
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,771.31,571.21
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,814.86,601.96
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,856.11,630.37
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,893.65,655.84
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,928.36,679.4
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,959.1,700.9
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,986.64,720.39
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,1009.01,736.6
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,1027.89,750.71
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,1041.79,761.86
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,1052.1,770.88
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,1055.7,775.69
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,1055.65,778.34
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,1050.0,776.25
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,1040.86,772.05
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,1024.9,765.87
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,1005.81,757.65
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,978.33,742.54
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,948.15,725.51
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,920.99,710.16
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,880.68,685.23
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,828.18,651.25
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,774.62,615.48
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,707.95,568.25
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,641.7,519.2
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,562.16,457.2
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,480.04,389.64
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,367.29,292.66
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,250.04,145.36
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,104.92,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,11.95,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,21.0,9.98
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,32.87,23.07
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,38.68,28.88
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,44.55,34.43
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,46.66,36.37
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,53.31,42.21
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,55.12,43.62
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,56.98,45.01
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,58.69,46.21
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,60.36,47.36
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,69.48,54.93
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,70.74,55.66
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,71.8,56.23
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,72.76,56.72
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,73.6,57.12
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,126.24,67.0
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,181.16,99.88
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,237.09,142.44
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,293.22,189.47
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,349.66,238.2
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,405.04,286.31
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,460.31,333.6
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,514.24,378.7
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,567.49,422.02
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,619.39,463.38
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,670.1,502.79
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,718.16,539.34
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,764.52,573.86
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,807.32,604.6
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,847.8,632.67
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,883.65,657.51
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,916.64,680.42
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,946.53,701.69
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,973.29,720.94
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,994.9,736.6
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,1013.1,750.14
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,1026.34,760.99
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,1036.06,769.68
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,1038.7,773.92
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,1037.78,775.99
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,1030.76,772.92
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,1020.33,767.74
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,1002.46,761.69
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,981.49,753.41
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,964.99,746.26
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,934.12,728.85
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,894.28,704.66
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,852.44,678.53
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,800.34,643.73
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,747.24,607.14
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,686.7,563.38
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,621.62,514.0
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,537.55,446.25
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,456.96,377.96
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,347.63,281.84
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,233.44,141.48
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,95.6,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,11.95,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,22.07,10.8
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,32.21,22.65
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,38.38,28.83
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,44.44,34.62
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,57.16,46.17
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,70.16,57.75
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,77.92,64.43
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,85.35,70.69
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,91.65,75.8
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,97.62,80.55
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,97.92,80.32
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,97.39,79.39
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,89.17,71.89
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,81.94,65.33
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,76.2,60.1
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,128.22,69.67
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,182.49,102.26
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,237.95,144.88
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,293.79,192.26
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,350.13,241.57
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,406.06,290.8
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,461.76,339.03
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,516.07,384.93
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,569.67,428.96
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,621.51,470.9
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,672.11,510.83
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,719.94,547.52
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,766.06,582.12
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,808.23,612.55
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,848.0,640.2
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,885.24,665.88
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,919.68,689.58
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,949.25,710.24
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,975.64,728.83
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,997.84,744.7
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,1016.64,758.43
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,1029.48,768.64
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,1038.76,776.67
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,1041.96,780.99
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,1041.6,783.13
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,1035.21,780.47
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,1025.41,775.72
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,1007.67,767.78
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,986.84,757.78
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,969.05,749.48
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,936.88,730.95
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,896.29,705.79
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,853.72,678.76
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,800.29,643.43
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,751.8,610.7
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,683.14,560.65
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,615.45,509.19
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,524.95,436.68
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,438.19,363.66
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,323.38,262.81
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,210.58,130.23
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,81.26,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,11.95,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,22.07,10.73
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,32.19,22.6
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,38.02,28.46
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,43.83,34.01
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,47.44,37.34
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,51.08,40.53
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,57.35,45.94
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,59.08,47.21
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,61.4,48.97
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,63.63,50.62
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,64.63,51.17
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,74.84,59.7
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,76.07,60.41
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,77.18,61.02
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,78.1,61.5
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,129.92,71.79
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,183.02,103.43
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,237.27,144.82
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,292.09,190.99
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,347.5,239.18
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,401.93,286.78
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,456.38,333.65
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,510.2,378.95
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,563.39,422.53
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,614.21,463.52
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,663.87,502.64
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,711.29,539.11
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,757.07,573.61
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,799.2,604.19
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,839.13,631.88
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,875.43,657.12
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,908.98,680.47
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,938.65,701.18
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,965.21,719.85
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,987.61,735.5
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,1006.67,749.03
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,1019.88,759.44
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,1029.59,767.73
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,1033.19,771.64
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,1033.25,773.4
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,1026.77,770.69
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,1016.89,765.89
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,1000.08,758.01
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,980.15,748.09
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,952.29,731.82
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,933.1,721.59
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,893.99,697.6
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,852.89,671.86
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,800.39,636.91
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,746.92,600.27
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,685.36,556.3
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,619.41,506.91
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,534.14,439.78
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,452.3,371.82
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,341.53,275.66
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,227.78,143.21
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,92.27,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,11.1,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,20.73,9.57
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,30.45,20.92
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,35.96,26.41
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,41.47,31.61
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,45.15,34.95
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,48.83,38.12
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,55.74,44.03
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,58.28,45.98
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,60.25,47.34
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,62.16,48.62
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,66.71,52.17
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,70.91,55.37
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,72.69,56.56
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,74.3,57.6
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,86.69,67.67
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,144.27,86.41
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,183.1,105.28
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,238.71,144.71
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,291.81,188.61
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,345.82,234.82
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,400.49,282.02
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,453.9,327.32
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,505.96,370.43
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,558.45,412.83
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,608.73,452.62
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,657.92,490.58
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,704.14,525.64
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,748.79,558.85
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,791.21,589.45
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,831.69,617.11
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,869.48,642.99
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,904.76,667.14
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,934.81,687.93
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,961.78,706.77
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,983.65,722.47
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,1002.15,736.11
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,1015.76,746.65
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,1025.88,755.1
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,1029.94,759.59
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,1030.49,761.97
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,1024.51,759.61
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,1015.16,755.19
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,998.78,747.68
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,979.27,738.16
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,952.8,723.46
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,923.71,706.89
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,897.08,691.88
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,857.28,667.24
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,806.68,634.07
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,755.03,599.23
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,689.37,552.67
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,630.42,509.17
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,546.66,443.91
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,466.42,378.04
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,357.08,284.58
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,245.16,154.81
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,100.85,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,11.95,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,20.34,9.09
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,28.83,19.33
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,33.62,24.13
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,38.47,28.69
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,44.78,34.34
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,47.73,36.86
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,50.15,38.79
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,52.56,40.65
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,54.42,41.99
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,64.1,50.04
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,66.17,51.46
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,68.12,52.78
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,69.53,53.63
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,70.83,54.38
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,71.63,54.71
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,122.81,64.3
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,176.69,95.37
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,231.61,136.14
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,287.44,181.9
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,343.66,229.34
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,399.21,276.51
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,454.75,322.88
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,508.8,366.91
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,562.2,409.14
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,613.54,448.91
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,663.7,486.7
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,711.91,522.4
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,758.48,556.17
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,801.41,586.11
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,842.12,613.46
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,879.24,638.23
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,913.59,661.16
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,944.03,682.08
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,971.36,701.08
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,993.52,716.87
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,1012.26,730.61
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,1025.61,741.5
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,1035.42,750.31
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,1040.12,755.65
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,1041.26,758.9
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,1035.34,756.63
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,1026.0,752.34
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,1010.19,746.92
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,991.23,739.4
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,964.15,724.83
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,934.41,708.37
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,907.28,693.53
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,867.02,669.17
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,814.61,636.07
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,761.19,601.14
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,694.9,555.09
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,635.52,512.06
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,550.77,446.72
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,469.52,380.55
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,358.78,286.41
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,245.71,157.65
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,100.73,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,11.1,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,19.49,8.42
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,28.06,18.75
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,32.09,22.89
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,39.42,29.68
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,43.29,33.16
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,47.15,36.47
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,49.23,38.1
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,51.33,39.68
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,60.38,47.25
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,63.07,49.22
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,65.2,50.67
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,67.22,52.02
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,68.38,52.66
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,69.44,53.22
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,70.31,53.63
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,122.0,63.24
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,177.78,95.55
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,234.38,137.7
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,291.53,184.72
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,348.77,233.25
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,404.73,281.01
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,460.65,327.98
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,515.88,373.3
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,570.55,416.93
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,622.97,458.09
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,674.23,497.34
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,723.51,534.43
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,771.2,569.64
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,814.9,600.41
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,856.36,628.51
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,894.6,654.49
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,930.07,678.6
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,961.18,700.13
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,989.12,719.66
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,1012.33,736.21
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,1032.09,750.65
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,1046.38,761.7
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,1057.06,770.61
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,1062.02,775.82
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,1063.32,778.87
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,1058.04,777.03
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,1049.25,773.09
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,1034.02,767.16
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,1015.57,759.17
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,988.67,744.61
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,958.96,728.08
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,920.86,705.4
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,891.18,688.32
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,840.22,656.08
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,788.1,622.04
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,722.03,576.15
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,656.31,528.36
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,577.09,467.4
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,495.47,401.02
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,383.66,306.23
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,269.66,175.51
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,113.39,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,11.95,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,19.56,8.38
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,27.31,18.16
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,34.66,25.25
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,39.61,29.96
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,42.67,32.74
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,45.77,35.4
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,48.33,37.47
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,57.12,44.97
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,59.6,46.78
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,61.96,48.48
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,64.12,49.99
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,66.17,51.39
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,67.36,52.06
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,68.45,52.66
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,69.37,53.1
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,120.93,62.56
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,176.62,94.5
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,233.53,136.93
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,290.09,183.74
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,347.22,232.68
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,404.56,281.91
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,461.69,330.06
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,517.35,375.94
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,572.21,419.81
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,625.49,461.27
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,677.48,500.55
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,727.02,536.89
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,774.78,571.02
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,819.4,601.52
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,861.61,629.44
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,899.15,654.12
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,933.75,676.79
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,965.07,698.16
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,993.19,717.53
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,1017.07,733.93
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,1037.51,748.23
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,1051.39,758.92
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,1061.61,767.47
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,1066.7,772.91
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,1068.13,776.22
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,1062.9,774.44
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,1054.14,770.58
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,1038.59,764.59
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,1019.7,756.48
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,995.93,743.91
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,969.33,729.4
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,931.77,707.55
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,892.04,683.85
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,852.57,659.66
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,801.42,626.31
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,736.44,581.58
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,671.74,535.02
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,586.41,470.28
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,503.71,403.94
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,399.38,316.03
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,285.49,186.47
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,121.38,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,11.95,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,20.42,8.73
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,28.94,19.34
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,34.19,24.52
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,39.47,29.43
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,46.3,35.49
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,49.66,38.32
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,52.84,40.87
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,55.95,43.29
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,57.75,44.47
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,67.24,52.18
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,69.3,53.48
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,71.23,54.67
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,72.63,55.42
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,73.91,56.07
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,74.98,56.55
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,125.75,65.37
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,182.08,96.95
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,239.39,138.51
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,296.56,184.4
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,354.01,231.95
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,410.51,279.03
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,466.84,325.14
