Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,522.31,369.49
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,577.09,412.01
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,629.69,451.92
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,681.08,489.85
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,729.86,525.35
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,776.91,558.88
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,820.91,589.19
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,862.7,616.66
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,900.86,641.7
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,936.23,664.92
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,967.22,685.77
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,995.0,704.69
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,1017.56,719.89
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,1036.6,733.03
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,1050.66,743.65
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,1061.1,752.19
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,1065.36,757.62
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,1065.97,760.95
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,1060.45,759.04
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,1051.43,755.1
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,1033.75,748.48
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,1012.83,739.78
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,984.87,725.13
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,965.47,716.13
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,926.02,693.45
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,884.45,669.0
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,832.0,636.56
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,778.44,602.31
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,709.51,555.27
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,648.23,511.76
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,560.29,445.3
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,475.88,378.12
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,361.52,283.55
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,245.56,159.58
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,100.23,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,11.1,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,20.39,8.34
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,29.73,19.7
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,34.88,24.78
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,40.09,29.58
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,43.88,32.93
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,51.86,39.75
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,53.73,41.12
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,55.64,42.47
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,57.78,43.94
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,59.86,45.32
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,69.25,52.81
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,70.84,53.7
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,72.23,54.48
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,73.49,55.17
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,73.97,55.22
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,122.32,63.05
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,177.06,93.19
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,233.14,133.53
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,288.69,178.0
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,344.94,224.7
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,401.32,271.88
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,457.58,318.2
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,512.46,362.48
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,566.63,405.0
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,618.5,444.91
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,669.02,482.78
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,717.32,518.3
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,763.89,551.87
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,807.91,582.38
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,849.72,610.29
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,887.47,635.18
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,922.43,658.23
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,952.57,678.79
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,979.51,697.41
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,1001.69,713.26
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,1020.39,727.07
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,1034.64,737.87
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,1045.34,746.61
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,1049.35,751.44
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,1049.74,754.18
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,1044.56,752.42
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,1035.9,748.63
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,1019.71,742.22
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,1000.33,733.81
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,972.94,719.05
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,942.89,702.46
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,915.59,687.72
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,875.09,663.63
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,823.73,631.4
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,771.29,597.48
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,705.0,552.15
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,639.13,505.1
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,560.84,446.15
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,479.96,381.85
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,370.02,290.75
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,259.1,169.98
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,107.14,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,11.1,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,20.37,8.22
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,29.63,19.8
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,35.95,25.98
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,42.2,31.79
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,46.96,36.07
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,51.63,40.1
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,55.26,43.09
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,58.77,45.88
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,66.57,52.32
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,68.9,53.96
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,70.66,55.12
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,72.31,56.17
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,73.42,56.78
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,74.4,57.3
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,85.67,66.38
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,130.61,73.72
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,181.68,102.22
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,234.16,140.55
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,287.09,183.57
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,340.84,228.79
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,394.17,273.88
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,447.6,318.23
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,499.91,360.61
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,551.76,401.33
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,601.86,439.97
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,650.96,476.8
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,697.9,511.23
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,743.43,543.87
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,785.59,573.69
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,825.74,600.2
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,862.06,624.06
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,895.76,646.15
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,924.88,665.65
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,950.96,683.26
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,972.47,698.03
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,990.68,710.83
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,1003.09,720.37
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,1012.04,727.9
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,1015.04,731.96
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,1014.59,734.03
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,1007.1,730.74
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,996.29,725.49
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,990.98,726.53
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,970.13,717.35
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,941.33,702.1
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,909.9,684.93
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,869.46,661.4
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,827.07,635.99
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,779.47,606.36
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,725.57,571.11
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,658.16,524.62
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,591.66,476.51
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,506.57,410.99
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,424.96,344.78
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,321.58,256.71
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,217.75,145.11
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,85.73,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,9.39,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,19.07,7.15
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,29.43,19.7
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,39.11,28.89
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,46.82,36.07
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,52.53,41.24
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,58.1,46.09
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,61.07,48.51
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,63.98,50.79
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,66.32,52.52
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,68.56,54.14
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,76.6,60.71
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,78.03,61.56
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,78.59,61.68
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,79.07,61.74
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,78.77,61.16
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,122.23,68.47
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,182.57,104.46
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,234.18,142.15
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,286.6,184.82
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,340.15,229.96
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,393.2,275.28
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,446.36,319.99
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,498.64,363.0
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,550.53,404.51
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,600.37,443.74
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,649.27,481.24
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,696.08,516.57
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,741.51,550.16
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,784.89,581.73
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,826.52,610.03
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,864.41,635.98
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,899.85,660.25
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,930.58,681.24
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,958.31,700.3
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,980.5,715.96
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,999.34,729.58
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,1012.85,739.81
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,1022.89,747.95
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,1026.79,752.45
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,1027.15,754.84
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,1021.62,752.75
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,1012.71,748.64
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,997.32,741.98
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,978.81,733.32
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,952.7,718.66
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,935.19,709.92
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,897.16,686.96
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,857.05,662.29
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,807.01,629.96
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,755.86,595.92
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,690.81,550.45
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,632.68,508.19
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,549.8,444.47
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,470.25,379.95
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,363.74,289.95
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,256.56,172.11
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,105.7,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,10.24,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,19.48,7.2
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,28.72,19.14
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,34.75,25.12
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,40.82,30.81
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,46.11,35.56
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,47.97,37.1
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,50.81,39.39
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,53.62,41.58
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,55.13,42.59
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,64.39,50.25
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,66.5,51.68
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,68.49,53.01
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,69.95,53.89
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,71.29,54.67
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,72.12,55.03
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,118.42,62.23
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,173.99,92.91
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,230.6,134.18
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,287.24,180.31
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,344.29,228.49
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,400.65,276.35
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,456.91,323.32
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,511.81,368.13
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,566.01,411.09
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,618.2,452.03
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,669.11,490.99
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,718.25,527.77
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,765.75,562.61
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,809.88,594.11
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,851.85,622.79
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,890.61,649.26
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,926.67,673.93
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,958.51,696.0
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,987.21,716.1
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,1010.76,732.51
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,1030.86,746.82
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,1045.95,758.64
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,1057.43,768.33
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,1062.75,773.75
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,1064.42,777.01
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,1059.43,775.35
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,1050.91,771.59
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,1036.33,766.13
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,1018.48,758.58
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,993.22,745.2
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,965.09,729.84
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,929.44,709.13
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,902.09,693.94
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,853.09,663.23
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,802.8,630.75
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,737.91,586.04
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,673.23,539.42
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,585.28,472.28
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,508.54,410.15
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,376.6,300.42
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,246.6,166.16
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,101.6,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,9.39,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,18.34,6.21
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,29.55,19.94
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,35.95,26.32
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,42.36,32.38
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,43.51,33.49
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,48.9,38.23
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,50.55,39.5
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,52.27,40.76
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,61.17,48.25
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,63.88,50.25
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,65.71,51.45
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,67.43,52.56
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,68.61,53.23
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,69.7,53.81
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,70.61,54.24
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,116.6,61.26
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,174.19,93.58
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,232.22,136.44
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,290.32,184.33
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,348.06,233.65
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,404.16,281.97
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,460.13,329.53
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,515.07,375.37
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,569.3,419.51
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,620.83,460.68
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,671.08,499.88
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,719.89,537.12
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,767.12,572.46
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,811.04,604.71
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,852.88,633.71
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,891.59,660.36
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,927.64,685.19
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,959.1,707.26
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,987.42,727.3
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,1010.59,743.88
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,1030.31,758.49
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,1045.06,769.84
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,1056.24,779.02
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,1060.68,784.11
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,1061.46,787.01
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,1055.71,784.81
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,1046.46,780.5
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,1031.03,774.99
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,1012.31,767.31
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,986.85,754.09
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,958.54,738.8
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,932.18,724.59
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,892.35,700.44
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,841.29,667.75
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,789.0,633.12
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,724.84,588.07
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,660.82,540.97
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,583.48,480.19
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,503.05,413.52
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,392.06,318.09
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,280.42,193.0
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,118.28,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,10.24,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,19.99,6.9
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,29.7,20.01
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,34.81,25.26
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,40.02,30.24
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,43.38,33.35
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,50.91,40.0
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,53.56,42.18
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,56.2,44.27
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,57.9,45.49
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,59.57,46.66
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,68.85,54.41
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,70.41,55.43
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,72.41,56.82
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,74.26,58.09
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,74.69,58.16
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,117.06,64.14
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,170.14,93.37
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,224.54,133.65
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,279.41,179.4
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,335.03,227.75
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,390.85,276.72
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,446.7,325.05
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,500.87,371.12
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,554.49,415.56
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,606.29,457.61
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,656.96,497.76
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,705.83,535.58
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,753.1,571.4
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,796.65,603.5
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,838.08,632.61
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,875.96,659.31
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,911.15,684.15
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,942.07,706.02
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,969.87,725.83
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,993.03,743.11
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,1012.78,758.25
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,1027.12,769.43
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,1037.89,778.38
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,1042.55,783.22
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,1043.6,785.83
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,1039.07,784.37
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,1031.07,780.75
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,1016.06,773.77
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,997.82,764.69
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,972.4,750.03
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,944.21,733.41
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,907.65,710.48
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,879.57,693.42
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,828.85,660.1
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,776.99,625.05
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,712.1,578.48
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,647.62,530.24
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,563.58,463.96
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,490.53,402.97
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,379.19,307.32
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,267.75,184.02
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,111.06,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,10.24,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,18.73,5.74
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,27.23,17.9
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,32.49,23.25
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,37.78,28.3
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,44.9,34.76
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,48.68,38.06
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,50.68,39.64
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,52.71,41.18
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,54.58,42.5
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,64.13,50.44
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,66.24,51.86
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,68.24,53.17
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,69.38,53.76
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,70.42,54.27
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,71.28,54.63
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,113.84,60.48
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,168.94,90.27
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,225.0,130.88
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,281.33,176.78
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,337.82,224.65
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,393.25,272.05
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,448.7,318.8
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,503.39,364.09
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,557.47,407.73
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,609.19,448.74
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,659.75,487.86
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,707.75,524.33
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,754.05,558.82
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,797.4,590.14
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,838.56,618.38
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,876.11,644.3
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,910.94,668.39
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,941.5,689.24
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,968.92,708.04
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,992.14,724.39
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,1011.97,738.61
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,1025.44,749.3
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,1035.34,757.87
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,1039.62,762.33
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,1040.32,764.65
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,1034.89,762.64
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,1025.99,758.54
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,1010.6,752.09
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,992.0,743.59
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,966.24,729.21
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,937.71,712.92
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,911.69,698.39
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,872.43,674.3
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,822.7,641.89
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,771.82,607.85
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,707.6,562.97
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,643.66,516.35
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,567.26,457.42
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,488.43,393.37
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,380.2,302.12
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,272.02,183.47
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,113.27,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,10.24,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,17.88,4.65
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,25.57,16.15
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,30.49,21.09
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,38.57,28.47
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,42.43,31.94
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,46.29,35.25
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,48.37,36.86
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,50.46,38.43
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,59.35,45.78
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,62.05,47.7
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,64.51,49.4
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,66.84,50.97
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,68.29,51.86
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,69.63,52.66
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,70.49,53.07
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,111.51,58.36
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,165.59,86.58
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,220.97,125.75
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,276.33,169.9
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,332.34,216.4
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,387.6,262.83
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,442.69,308.42
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,497.1,352.49
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,550.79,394.77
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,602.36,434.85
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,652.68,473.02
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,700.85,508.45
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,747.37,541.93
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,790.69,572.5
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,831.8,600.28
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,869.29,625.65
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,904.04,649.24
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,934.44,669.97
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,961.7,688.78
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,984.32,705.09
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,1003.55,719.37
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,1018.36,730.42
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,1029.68,739.42
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,1034.42,744.93
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,1035.62,748.36
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,1030.04,746.3
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,1020.97,742.18
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,1005.29,735.87
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,986.5,727.59
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,959.51,713.08
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,929.89,696.75
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,903.06,682.15
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,863.05,658.14
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,812.64,626.42
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,761.15,592.99
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,696.41,548.62
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,638.28,507.15
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,555.46,444.49
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,475.96,380.95
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,367.22,290.36
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,258.32,173.11
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,106.34,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,7.68,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,17.35,3.83
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,27.13,17.39
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,33.53,23.7
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,39.87,29.6
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,43.94,33.28
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,47.98,36.77
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,51.41,39.59
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,59.65,46.51
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,62.28,48.45
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,64.8,50.27
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,66.05,50.98
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,67.23,51.64
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,68.23,52.17
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,79.62,61.37
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,80.46,61.73
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,118.51,66.23
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,170.51,93.61
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,223.6,131.49
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,277.23,174.7
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,331.26,220.06
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,384.37,265.07
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,437.6,309.58
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,489.76,352.22
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,541.36,393.21
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,590.96,432.07
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,639.54,469.18
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,685.99,503.99
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,730.99,537.02
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,771.68,566.8
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,810.11,593.37
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,843.28,616.11
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,873.6,637.0
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,902.31,657.25
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,928.08,675.66
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,948.03,689.92
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,964.73,702.21
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,976.69,711.67
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,985.31,719.12
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,1000.6,731.01
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,999.16,732.03
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,991.19,728.3
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,979.9,722.57
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,960.7,713.37
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,938.47,702.18
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,914.4,689.04
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,881.6,669.83
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,839.47,643.63
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,795.65,615.83
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,740.76,579.64
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,685.26,541.98
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,616.67,493.05
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,548.97,442.8
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,463.58,376.51
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,379.34,307.82
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,283.11,225.23
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,186.62,124.37
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,69.11,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,6.83,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.5,3.39
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.58,18.68
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,37.22,27.06
