Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,47.75,36.71
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,53.79,42.14
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,59.69,47.21
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,63.33,50.16
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,66.88,52.93
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,69.1,54.47
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,71.23,55.91
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,72.49,56.59
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,80.86,63.26
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,81.65,63.54
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,82.35,63.77
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,82.54,63.59
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,118.79,68.0
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,169.27,94.29
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,230.22,137.95
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,282.42,179.68
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,335.52,224.05
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,388.47,268.64
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,441.59,312.7
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,493.47,354.89
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,544.92,395.55
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,594.34,434.11
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,642.81,470.99
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,689.23,505.19
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,734.3,537.63
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,775.7,567.59
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,815.17,594.96
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,850.86,618.9
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,884.03,641.14
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,912.73,660.66
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,938.46,678.31
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,958.31,692.6
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,974.86,704.92
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,985.67,713.61
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,1006.94,729.3
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,1007.14,731.54
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,1003.82,731.82
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,995.46,727.9
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,983.77,721.96
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,962.23,712.09
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,945.19,705.25
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,911.66,686.15
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,875.78,665.29
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,830.09,637.09
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,782.81,607.22
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,724.38,568.81
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,665.45,528.81
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,592.24,476.27
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,514.94,418.36
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,431.26,352.74
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,351.82,286.79
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,260.39,207.82
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,167.45,111.3
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,59.9,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,5.97,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,16.72,2.4
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,27.79,18.08
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,37.55,27.5
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,47.16,36.43
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,55.87,44.32
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,62.1,49.8
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,65.3,52.42
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,68.45,54.91
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,70.29,56.18
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,72.08,57.39
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,73.04,57.86
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,81.14,64.46
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,80.97,63.95
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,80.79,63.45
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,79.91,62.4
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,114.82,65.83
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,176.46,100.75
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,229.48,138.74
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,282.51,182.03
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,336.76,228.48
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,390.66,275.52
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,444.76,322.22
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,498.18,367.41
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,551.23,411.16
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,602.28,452.53
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,652.38,492.13
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,700.72,529.73
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,747.69,565.53
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,791.35,598.09
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,833.01,626.93
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,870.34,652.62
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,905.05,676.44
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,936.95,698.58
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,965.85,718.7
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,988.78,734.45
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,1008.33,748.03
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,1022.98,758.6
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,1034.1,766.98
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,1039.63,771.97
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,1041.58,774.79
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,1036.57,773.03
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,1028.13,769.2
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,1012.96,761.7
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,994.52,752.12
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,969.12,737.72
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,952.27,729.26
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,914.07,705.66
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,873.68,680.31
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,822.71,647.08
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,770.59,612.11
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,703.88,565.26
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,644.35,521.76
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,558.49,455.33
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,475.99,387.98
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,363.46,292.47
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,250.45,169.28
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,102.4,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,7.68,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,18.37,2.41
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,29.03,19.13
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,35.71,25.93
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,42.29,32.18
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,55.65,44.23
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,69.34,56.32
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,75.42,61.45
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,81.38,66.34
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,74.09,59.58
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,66.35,52.5
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,68.96,54.43
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,65.82,51.41
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,76.7,60.42
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,78.46,61.57
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,78.8,61.55
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,113.91,64.61
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,166.98,91.83
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,221.34,130.8
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,276.04,175.52
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,331.41,222.95
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,386.42,270.57
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,441.51,317.61
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,495.02,362.29
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,547.92,405.17
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,599.48,446.05
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,649.95,484.95
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,698.22,521.23
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,744.93,555.49
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,788.37,586.64
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,829.75,614.44
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,867.98,639.51
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,903.6,662.7
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,935.58,684.15
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,964.53,703.62
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,988.41,719.47
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,1008.92,733.22
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,1023.52,743.57
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,1034.55,751.79
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,1040.45,757.04
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,1042.74,760.17
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,1038.5,758.98
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,1030.77,755.75
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,1017.03,749.36
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,1000.04,740.99
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,975.68,728.07
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,948.45,713.23
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,912.25,691.75
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,873.92,668.55
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,836.91,646.73
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,788.13,615.71
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,724.47,572.54
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,661.06,527.44
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,578.94,465.7
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,507.27,408.2
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,399.43,317.63
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,290.54,194.14
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,123.96,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,7.68,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,16.21,0.64
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,24.84,15.52
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,30.19,21.05
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,38.7,28.96
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,42.13,32.12
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,45.61,35.15
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,48.12,37.19
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,50.63,39.16
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,59.43,46.55
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,62.16,48.57
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,64.0,49.81
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,65.73,50.95
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,67.27,51.91
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,68.7,52.78
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,69.32,52.97
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,104.5,55.92
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,159.54,83.27
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,215.59,122.42
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,271.88,167.09
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,328.63,214.02
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,384.62,260.72
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,440.5,306.49
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,495.05,350.04
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,548.9,391.63
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,601.14,431.02
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,652.1,468.26
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,700.27,502.61
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,746.67,534.86
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,789.73,564.48
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,830.47,591.13
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,863.14,612.99
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,892.13,632.59
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,927.56,656.39
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,960.11,678.35
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,976.76,690.87
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,989.59,701.26
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,981.7,698.63
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,965.53,690.99
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,961.39,691.12
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,953.83,689.01
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,939.54,681.25
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,922.1,671.58
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,855.41,632.05
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,778.91,583.88
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,814.79,613.09
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,835.6,630.41
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,769.69,587.91
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,703.14,544.39
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,570.06,450.2
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,430.68,345.81
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,357.3,289.44
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,287.56,233.62
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,235.17,190.86
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,183.96,147.58
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,113.05,87.09
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,54.7,31.73
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,21.54,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.27,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,15.68,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,26.92,16.75
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,39.27,28.34
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,51.86,39.75
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,61.59,48.4
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,68.69,54.52
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,62.36,48.82
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,54.59,41.86
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,55.76,42.55
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,60.22,46.02
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,62.04,47.21
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,63.77,48.31
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,65.3,49.22
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,66.72,50.05
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,67.35,50.22
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,99.92,52.64
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,154.23,79.51
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,209.26,117.76
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,264.8,161.85
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,320.35,208.0
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,374.34,253.45
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,428.39,298.43
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,481.16,341.52
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,533.45,383.11
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,584.09,422.6
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,633.64,460.28
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,680.93,495.28
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,726.71,528.4
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,769.67,559.43
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,810.63,587.27
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,848.13,612.6
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,883.07,636.24
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,913.11,656.97
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,940.08,675.79
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,962.45,691.58
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,981.49,705.36
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,995.65,716.15
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,1006.33,724.88
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,1011.58,730.42
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,1013.35,733.89
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,1007.99,731.9
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,999.22,727.88
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,984.62,722.52
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,966.89,715.14
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,941.57,701.81
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,913.57,686.6
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,888.41,672.71
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,850.17,649.46
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,801.03,618.21
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,750.82,585.3
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,687.97,541.83
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,625.49,496.66
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,549.76,438.71
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,472.15,376.1
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,368.01,288.78
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,262.35,169.62
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,109.71,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,6.83,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.54,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.61,14.66
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,38.18,27.18
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,50.8,38.51
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,52.77,40.36
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,57.16,44.07
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,49.7,37.44
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,47.31,35.16
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,56.2,42.48
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,58.95,44.49
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,61.13,45.99
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,63.2,47.39
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,64.75,48.36
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,66.18,49.24
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,67.12,49.72
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,98.76,52.02
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,151.64,77.11
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,205.76,114.26
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,260.29,157.47
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,315.48,203.59
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,370.5,250.37
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,425.45,296.63
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,479.47,341.21
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,532.84,384.13
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,584.19,424.59
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,634.36,463.12
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,682.13,498.91
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,728.26,532.71
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,771.71,563.47
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,812.96,591.14
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,850.63,616.41
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,885.61,639.84
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,916.71,660.83
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,944.79,679.89
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,968.32,696.2
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,988.55,710.48
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,1002.88,721.39
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,1013.69,730.21
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,1019.49,736.12
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,1021.75,739.94
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,1017.49,738.68
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,1009.8,735.38
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,995.63,730.92
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,978.28,724.39
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,954.27,711.98
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,927.49,697.64
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,891.65,676.86
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,864.22,661.65
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,816.76,631.67
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,768.11,600.01
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,705.54,556.71
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,643.25,511.67
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,562.07,449.59
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,483.54,386.24
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,386.51,303.9
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,279.97,180.03
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,119.11,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,6.83,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.93,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,23.1,13.54
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,28.88,19.46
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,34.66,24.86
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,41.55,31.03
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,45.4,34.35
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,48.25,36.66
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,51.08,38.87
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,52.61,39.89
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,61.7,47.33
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,63.84,48.78
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,65.86,50.12
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,67.68,51.31
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,69.38,52.38
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,70.55,53.02
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,101.14,55.0
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,155.18,80.75
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,210.31,118.64
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,265.44,162.35
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,320.96,208.7
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,375.99,255.38
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,431.06,301.62
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,484.63,345.8
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,537.65,388.4
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,589.21,429.11
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,639.66,467.96
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,687.49,504.03
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,733.72,538.17
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,776.72,569.38
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,817.59,597.34
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,855.4,623.27
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,890.56,647.41
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,921.43,668.69
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,949.25,688.02
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,972.53,704.61
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,992.47,719.15
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,1006.99,730.07
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,1018.01,738.87
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,1023.0,743.92
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,1024.45,746.84
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,1019.86,745.36
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,1011.86,741.82
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,997.4,735.74
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,979.78,727.65
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,955.02,714.33
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,927.54,699.12
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,901.47,684.62
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,862.15,660.61
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,812.39,629.01
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,761.49,595.67
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,696.82,550.5
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,632.5,503.82
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,555.94,445.32
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,476.86,381.48
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,369.58,291.12
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,260.25,165.47
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,108.79,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,6.83,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,15.43,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,24.03,14.2
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,29.35,19.81
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,34.72,24.86
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,41.62,31.03
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,45.48,34.34
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,48.34,36.67
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,51.17,38.88
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,53.07,40.23
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,62.46,47.93
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,64.59,49.36
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,66.6,50.68
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,68.41,51.84
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,70.09,52.89
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,70.96,53.27
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,100.02,54.58
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,153.43,79.24
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,208.21,116.56
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,262.84,159.8
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,318.22,206.17
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,373.72,253.46
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,429.09,300.15
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,483.33,345.0
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,536.92,388.13
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,588.84,429.18
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,639.56,468.27
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,688.36,505.02
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,735.5,539.78
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,778.6,570.88
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,819.46,598.69
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,857.11,624.53
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,892.05,648.54
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,923.12,670.12
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,951.1,689.74
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,966.96,701.59
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,978.91,711.07
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,975.86,710.95
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,964.73,705.65
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,965.35,708.02
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,962.63,708.24
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,928.28,686.54
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,890.47,662.54
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,830.96,625.05
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,778.69,591.32
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,758.34,580.29
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,735.35,566.86
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,644.98,502.52
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,534.17,421.36
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,483.19,384.86
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,432.02,347.05
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,413.27,334.53
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,412.06,334.28
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,341.17,276.71
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,273.43,219.91
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,212.81,166.47
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,144.76,88.47
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,55.37,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,7.68,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,15.05,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,22.38,12.72
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,29.36,19.76
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,34.4,24.53
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,37.56,27.43
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,40.79,30.21
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,43.08,32.07
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,51.39,39.06
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,54.31,41.32
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,57.13,43.45
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,61.61,46.96
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,65.82,50.2
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,65.84,49.92
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,65.84,49.64
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,65.66,49.23
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,92.68,49.53
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,147.88,75.18
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,204.07,113.77
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,261.29,159.43
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,318.72,207.79
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,374.05,255.06
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,429.4,301.83
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,484.4,347.29
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,538.8,391.01
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,590.86,432.11
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,641.76,471.22
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,690.67,507.79
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,737.98,542.33
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,769.9,565.17
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,794.84,582.72
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,841.38,614.42
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,886.11,644.56
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,923.37,670.05
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,957.87,693.78
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,981.48,710.45
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,1001.7,725.09
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,1016.52,736.4
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,1027.78,745.58
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,1033.47,751.9
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,1035.58,756.3
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,1030.95,754.81
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,1022.8,751.22
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,1005.31,744.84
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,984.8,736.44
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,961.36,724.47
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,934.88,710.34
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,899.53,690.3
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,872.56,675.83
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,823.58,644.92
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,773.44,612.24
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,706.98,565.79
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,641.02,517.53
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,557.29,452.54
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,484.29,392.37
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,376.95,300.19
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,266.15,166.14
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,112.38,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.12,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.68,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,22.36,12.83
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,27.35,18.28
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,35.24,25.61
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,39.2,29.25
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,43.18,32.73
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,45.36,34.5
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,47.58,36.22
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,56.39,43.59
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,59.19,45.65
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,60.73,46.62
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,62.2,47.51
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,63.81,48.54
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,65.32,49.47
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,66.33,50.0
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,92.97,50.7
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,148.35,75.99
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,204.67,114.28
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,261.2,158.94
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,317.98,206.25
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,373.75,253.48
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,429.51,300.17
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,484.19,345.02
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,538.23,388.13
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,590.53,429.0
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,641.7,467.88
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,690.54,504.21
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,737.79,538.56
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,781.83,569.72
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,823.72,597.4
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,862.05,622.54
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,897.7,645.83
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,929.14,667.07
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,957.47,686.36
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,981.69,702.59
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,1002.54,716.78
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,1016.44,727.5
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,1026.74,736.14
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,1031.99,741.22
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,1033.66,744.22
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,1029.7,743.22
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,1022.26,740.18
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,1007.39,734.57
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,989.34,726.99
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,961.99,712.69
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,931.93,696.5
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,905.12,682.34
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,865.21,658.85
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,812.86,626.0
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,759.48,591.41
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,692.02,545.33
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,625.1,497.43
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,546.08,437.32
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,464.61,371.81
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,353.81,278.76
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,239.13,144.57
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,98.15,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
