Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,4,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.0,1.15,16.05,2.0,0.0,0.0
2018,7,12,5,0,19.0,4.0,1.3,16.2,4.0,3.41,0.0
2018,7,12,5,15,30.0,14.5,1.4,16.55,16.5,11.88,0.0
2018,7,12,5,30,41.0,25.0,1.5,16.9,29.0,20.3,10.87
2018,7,12,5,45,30.5,43.5,1.6,17.2,47.5,34.75,24.45
2018,7,12,6,0,20.0,62.0,1.7,17.5,66.0,48.57,37.01
2018,7,12,6,15,29.5,76.5,1.7,17.9,84.0,59.71,47.0
2018,7,12,6,30,39.0,91.0,1.7,18.3,102.0,70.72,56.64
2018,7,12,6,45,60.0,107.0,1.7,18.65,128.0,82.66,66.85
2018,7,12,7,0,81.0,123.0,1.7,19.0,154.0,91.09,73.82
2018,7,12,7,15,67.5,152.5,1.8,19.5,181.0,114.0,92.98
2018,7,12,7,30,54.0,182.0,1.9,20.0,208.0,132.8,108.31
2018,7,12,7,45,117.0,208.5,2.0,20.5,272.0,143.59,116.7
2018,7,12,8,0,180.0,235.0,2.1,21.0,336.0,159.46,129.23
2018,7,12,8,15,449.5,181.0,2.15,21.4,464.0,113.65,90.56
2018,7,12,8,30,719.0,127.0,2.2,21.8,592.0,80.53,62.56
2018,7,12,8,45,747.5,125.0,2.3,22.2,638.0,85.74,66.65
2018,7,12,9,0,776.0,123.0,2.4,22.6,684.0,104.75,64.04
2018,7,12,9,15,786.5,126.5,2.5,23.05,722.0,153.73,86.71
2018,7,12,9,30,797.0,130.0,2.6,23.5,760.0,204.26,121.22
2018,7,12,9,45,817.0,125.5,2.65,23.9,796.0,261.02,165.66
2018,7,12,10,0,837.0,121.0,2.7,24.3,832.0,311.03,207.46
2018,7,12,10,15,843.0,123.5,2.8,24.7,859.5,362.64,251.66
2018,7,12,10,30,849.0,126.0,2.9,25.1,887.0,414.41,295.58
2018,7,12,10,45,853.5,127.0,3.0,25.45,907.5,464.52,337.49
2018,7,12,11,0,858.0,128.0,3.1,25.8,928.0,514.25,378.03
2018,7,12,11,15,862.0,128.0,3.05,26.0,942.0,562.47,416.26
2018,7,12,11,30,866.0,128.0,3.0,26.2,956.0,609.9,452.78
2018,7,12,11,45,868.0,128.0,3.0,26.4,963.0,655.13,486.9
2018,7,12,12,0,870.0,128.0,3.0,26.6,970.0,699.09,519.25
2018,7,12,12,15,870.5,127.5,2.9,26.65,969.0,740.15,548.72
2018,7,12,12,30,871.0,127.0,2.8,26.7,968.0,779.43,575.5
2018,7,12,12,45,870.5,126.0,2.7,26.8,960.5,815.5,598.85
2018,7,12,13,0,870.0,125.0,2.6,26.9,953.0,849.23,620.39
2018,7,12,13,15,868.5,123.0,2.5,27.0,938.0,878.66,638.9
2018,7,12,13,30,867.0,121.0,2.4,27.1,923.0,905.25,655.43
2018,7,12,13,45,864.0,118.5,2.3,27.2,901.0,927.01,668.73
2018,7,12,14,0,861.0,116.0,2.2,27.3,879.0,945.61,679.99
2018,7,12,14,15,817.5,133.5,2.2,27.35,838.5,941.61,677.96
2018,7,12,14,30,774.0,151.0,2.2,27.4,798.0,947.91,682.89
2018,7,12,14,45,587.5,228.5,2.15,27.45,707.5,865.39,628.9
2018,7,12,15,0,401.0,306.0,2.1,27.5,617.0,761.89,556.69
2018,7,12,15,15,481.0,260.0,2.1,27.5,613.0,802.97,588.9
2018,7,12,15,30,561.0,214.0,2.1,27.5,609.0,839.77,617.03
2018,7,12,15,45,672.5,155.0,2.1,27.3,598.0,900.05,659.19
2018,7,12,16,0,784.0,96.0,2.1,27.1,587.0,935.31,684.1
2018,7,12,16,15,766.0,92.0,2.1,26.9,540.0,908.08,668.52
2018,7,12,16,30,748.0,88.0,2.1,26.7,493.0,878.22,651.72
2018,7,12,16,45,704.5,89.5,2.1,26.45,440.5,828.03,621.09
2018,7,12,17,0,661.0,91.0,2.1,26.2,388.0,782.95,593.48
2018,7,12,17,15,635.0,83.5,2.05,25.75,340.0,736.03,563.89
2018,7,12,17,30,609.0,76.0,2.0,25.3,292.0,688.03,532.61
2018,7,12,17,45,494.5,76.5,2.0,24.8,233.5,572.14,450.67
2018,7,12,18,0,380.0,77.0,2.0,24.3,175.0,454.31,363.47
2018,7,12,18,15,301.0,65.0,1.9,23.6,132.0,364.16,292.88
2018,7,12,18,30,222.0,53.0,1.8,22.9,89.0,279.34,223.18
2018,7,12,18,45,154.0,38.5,1.7,22.25,59.5,187.32,145.61
2018,7,12,19,0,86.0,24.0,1.6,21.6,30.0,109.6,61.52
2018,7,12,19,15,47.5,13.0,1.6,21.15,16.0,41.8,0.0
2018,7,12,19,30,9.0,2.0,1.6,20.7,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.6,20.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,13,4,45,15.5,2.5,1.35,15.6,2.5,0.0,0.0
2018,7,13,5,0,31.0,5.0,1.3,15.7,5.0,4.27,0.0
2018,7,13,5,15,139.0,17.5,1.2,16.1,28.5,14.94,0.0
2018,7,13,5,30,247.0,30.0,1.1,16.5,52.0,24.82,14.43
2018,7,13,5,45,342.5,39.5,1.05,16.95,90.5,32.05,22.12
2018,7,13,6,0,438.0,49.0,1.0,17.4,129.0,39.18,28.82
2018,7,13,6,15,503.0,55.5,0.95,17.95,175.5,43.57,32.87
2018,7,13,6,30,568.0,62.0,0.9,18.5,222.0,47.95,36.71
2018,7,13,6,45,613.0,67.0,0.85,19.1,271.5,50.96,39.2
2018,7,13,7,0,658.0,72.0,0.8,19.7,321.0,53.94,41.56
2018,7,13,7,15,691.0,76.5,0.75,20.4,371.5,61.46,47.75
2018,7,13,7,30,724.0,81.0,0.7,21.1,422.0,64.01,49.58
2018,7,13,7,45,749.0,83.5,0.65,21.8,471.0,64.92,50.01
2018,7,13,8,0,774.0,86.0,0.6,22.5,520.0,65.82,50.42
2018,7,13,8,15,793.0,88.0,0.55,23.25,567.0,66.24,50.42
2018,7,13,8,30,812.0,90.0,0.5,24.0,614.0,76.91,58.95
2018,7,13,8,45,827.0,92.0,0.5,24.7,658.0,77.85,59.36
2018,7,13,9,0,842.0,94.0,0.5,25.4,702.0,99.83,58.84
2018,7,13,9,15,848.5,98.5,0.6,26.0,740.0,151.7,81.64
2018,7,13,9,30,855.0,103.0,0.7,26.6,778.0,204.57,116.66
2018,7,13,9,45,858.5,107.0,0.75,27.15,810.0,257.28,157.43
2018,7,13,10,0,862.0,111.0,0.8,27.7,842.0,310.28,200.73
2018,7,13,10,15,869.0,112.0,0.95,28.05,870.0,362.55,244.33
2018,7,13,10,30,876.0,113.0,1.1,28.4,898.0,415.04,287.74
2018,7,13,10,45,881.5,113.5,1.25,28.7,919.0,466.58,329.7
2018,7,13,11,0,887.0,114.0,1.4,29.0,940.0,517.78,370.37
2018,7,13,11,15,890.5,114.5,1.55,29.2,954.5,567.39,409.04
2018,7,13,11,30,894.0,115.0,1.7,29.4,969.0,616.12,446.11
2018,7,13,11,45,896.5,114.0,1.8,29.6,975.5,662.06,480.13
2018,7,13,12,0,899.0,113.0,1.9,29.8,982.0,706.64,512.46
2018,7,13,12,15,900.0,112.5,2.05,29.8,982.0,749.01,543.4
2018,7,13,12,30,901.0,112.0,2.2,29.8,982.0,789.55,571.42
2018,7,13,12,45,901.5,110.0,2.3,29.85,974.0,826.33,596.01
2018,7,13,13,0,902.0,108.0,2.4,29.9,966.0,860.7,618.99
2018,7,13,13,15,900.0,106.5,2.5,29.85,950.5,890.71,639.41
2018,7,13,13,30,898.0,105.0,2.6,29.8,935.0,917.79,658.03
2018,7,13,13,45,893.5,104.5,2.65,29.75,913.0,940.48,673.52
2018,7,13,14,0,889.0,104.0,2.7,29.7,891.0,959.96,687.09
2018,7,13,14,15,883.0,102.5,2.75,29.55,862.0,973.69,697.4
2018,7,13,14,30,877.0,101.0,2.8,29.4,833.0,984.01,705.75
2018,7,13,14,45,869.0,99.0,2.9,29.3,798.5,988.39,710.75
2018,7,13,15,0,861.0,97.0,3.0,29.2,764.0,989.34,713.75
2018,7,13,15,15,850.0,94.5,3.0,29.2,723.5,983.28,711.33
2018,7,13,15,30,839.0,92.0,3.0,29.2,683.0,973.88,706.94
2018,7,13,15,45,825.0,90.0,3.05,28.7,639.0,958.82,700.81
2018,7,13,16,0,811.0,88.0,3.1,28.2,595.0,940.76,692.77
2018,7,13,16,15,793.5,85.0,3.15,27.8,548.0,926.64,687.12
2018,7,13,16,30,776.0,82.0,3.2,27.4,501.0,898.18,671.76
2018,7,13,16,45,752.0,78.5,3.25,27.05,451.5,860.26,649.67
2018,7,13,17,0,728.0,75.0,3.3,26.7,402.0,820.36,625.77
2018,7,13,17,15,695.5,70.5,3.3,26.05,351.5,769.5,593.92
2018,7,13,17,30,663.0,66.0,3.3,25.4,301.0,717.66,560.29
2018,7,13,17,45,616.5,61.0,3.3,24.8,252.0,658.1,519.39
2018,7,13,18,0,570.0,56.0,3.3,24.2,203.0,594.27,473.24
2018,7,13,18,15,500.0,49.0,3.2,23.45,157.0,509.89,408.66
2018,7,13,18,30,430.0,42.0,3.1,22.7,111.0,429.18,343.43
2018,7,13,18,45,323.0,33.0,3.0,21.9,74.5,323.3,253.59
2018,7,13,19,0,216.0,24.0,2.9,21.1,38.0,212.24,120.46
2018,7,13,19,15,114.0,13.0,2.9,20.6,20.0,84.79,0.0
2018,7,13,19,30,12.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,19.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.9,14.85,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,1.9,14.9,5.0,4.27,0.0
2018,7,14,5,15,165.5,16.5,1.9,15.35,29.0,14.08,0.0
2018,7,14,5,30,291.0,28.0,1.9,15.8,53.0,23.17,12.98
2018,7,14,5,45,389.5,36.0,1.9,16.25,93.0,29.25,19.73
2018,7,14,6,0,488.0,44.0,1.9,16.7,133.0,35.32,25.49
2018,7,14,6,15,551.5,49.5,1.9,17.35,180.0,39.16,29.04
2018,7,14,6,30,615.0,55.0,1.9,18.0,227.0,43.01,32.42
2018,7,14,6,45,658.0,59.5,1.9,18.65,277.5,49.94,38.36
2018,7,14,7,0,701.0,64.0,1.9,19.3,328.0,53.04,40.84
2018,7,14,7,15,731.5,68.0,1.9,20.0,379.0,55.55,42.74
2018,7,14,7,30,762.0,72.0,1.9,20.7,430.0,57.99,44.53
2018,7,14,7,45,785.0,74.5,1.9,21.4,479.5,59.19,45.23
2018,7,14,8,0,808.0,77.0,1.9,22.1,529.0,69.22,53.42
2018,7,14,8,15,826.0,79.0,1.9,22.9,576.5,70.64,54.23
2018,7,14,8,30,844.0,81.0,1.9,23.7,624.0,71.94,54.95
2018,7,14,8,45,858.0,83.0,1.95,24.45,668.5,73.05,55.54
2018,7,14,9,0,872.0,85.0,2.0,25.2,713.0,94.31,54.98
2018,7,14,9,15,882.0,86.0,2.05,25.8,752.0,145.98,76.7
2018,7,14,9,30,892.0,87.0,2.1,26.4,791.0,198.95,111.73
2018,7,14,9,45,900.0,88.5,2.15,26.95,825.0,252.96,153.97
2018,7,14,10,0,908.0,90.0,2.2,27.5,859.0,307.69,199.45
2018,7,14,10,15,914.0,91.0,2.25,27.95,887.0,361.95,245.35
2018,7,14,10,30,920.0,92.0,2.3,28.4,915.0,416.3,290.82
2018,7,14,10,45,924.5,92.5,2.35,28.85,936.5,469.51,334.44
2018,7,14,11,0,929.0,93.0,2.4,29.3,958.0,522.23,376.42
2018,7,14,11,15,932.0,93.0,2.5,29.5,972.0,573.08,416.38
2018,7,14,11,30,935.0,93.0,2.6,29.7,986.0,622.89,454.51
2018,7,14,11,45,936.5,94.0,2.7,29.9,993.5,671.3,490.67
2018,7,14,12,0,938.0,95.0,2.8,30.1,1001.0,718.23,524.93
2018,7,14,12,15,938.0,94.5,2.9,30.15,1000.0,761.18,556.07
2018,7,14,12,30,938.0,94.0,3.0,30.2,999.0,802.08,583.62
2018,7,14,12,45,936.0,94.0,3.1,30.25,990.5,839.55,608.79
2018,7,14,13,0,934.0,94.0,3.2,30.3,982.0,874.41,632.21
2018,7,14,13,15,931.0,94.0,3.3,30.25,966.5,905.63,653.5
2018,7,14,13,30,928.0,94.0,3.4,30.2,951.0,933.84,672.9
2018,7,14,13,45,924.0,93.0,3.5,30.15,928.5,957.02,689.12
2018,7,14,14,0,920.0,92.0,3.6,30.1,906.0,976.89,703.36
2018,7,14,14,15,914.5,90.5,3.65,29.85,877.0,991.41,714.53
2018,7,14,14,30,909.0,89.0,3.7,29.6,848.0,1002.44,723.65
2018,7,14,14,45,901.0,88.0,3.8,29.4,813.0,1008.04,729.64
2018,7,14,15,0,893.0,87.0,3.9,29.2,778.0,1010.15,733.57
2018,7,14,15,15,882.5,85.5,3.9,29.2,737.5,1005.7,732.18
2018,7,14,15,30,872.0,84.0,3.9,29.2,697.0,997.85,728.78
2018,7,14,15,45,858.5,81.5,3.95,28.5,652.0,982.44,722.9
2018,7,14,16,0,845.0,79.0,4.0,27.8,607.0,963.87,714.99
2018,7,14,16,15,827.5,76.5,4.0,27.3,559.0,938.32,701.5
2018,7,14,16,30,810.0,74.0,4.0,26.8,511.0,910.09,686.14
2018,7,14,16,45,786.5,71.0,4.0,26.25,460.5,883.78,672.06
2018,7,14,17,0,763.0,68.0,4.0,25.7,410.0,844.36,648.5
2018,7,14,17,15,732.0,64.5,3.95,25.1,359.5,795.48,617.54
2018,7,14,17,30,701.0,61.0,3.9,24.5,309.0,745.51,584.82
2018,7,14,17,45,656.5,56.0,3.85,23.85,258.5,680.88,539.96
2018,7,14,18,0,612.0,51.0,3.8,23.2,208.0,616.7,493.3
2018,7,14,18,15,544.0,45.0,3.65,22.5,161.5,539.72,433.88
2018,7,14,18,30,476.0,39.0,3.5,21.8,115.0,460.67,369.41
2018,7,14,18,45,368.0,31.0,3.4,21.1,77.5,353.94,278.25
2018,7,14,19,0,260.0,23.0,3.3,20.4,40.0,241.2,132.93
2018,7,14,19,15,138.5,13.0,3.25,19.95,21.0,100.61,0.0
2018,7,14,19,30,17.0,3.0,3.2,19.5,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,19.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,14.0,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.27,0.0
2018,7,15,5,15,192.0,15.5,1.55,14.55,29.5,13.23,0.0
2018,7,15,5,30,334.0,26.0,1.5,15.0,54.0,21.54,11.56
2018,7,15,5,45,433.5,33.0,1.45,15.5,95.0,26.9,17.75
2018,7,15,6,0,533.0,40.0,1.4,16.0,136.0,35.17,25.43
2018,7,15,6,15,595.5,45.0,1.4,16.8,184.5,39.08,29.04
2018,7,15,6,30,658.0,50.0,1.4,17.6,233.0,43.02,32.49
2018,7,15,6,45,699.5,54.0,1.4,18.35,284.0,45.95,34.93
2018,7,15,7,0,741.0,58.0,1.4,19.1,335.0,48.87,37.25
2018,7,15,7,15,771.0,61.0,1.45,19.85,387.0,50.86,38.71
2018,7,15,7,30,801.0,64.0,1.5,20.6,439.0,60.22,46.47
2018,7,15,7,45,823.5,66.0,1.5,21.35,489.5,62.09,47.72
2018,7,15,8,0,846.0,68.0,1.5,22.1,540.0,63.86,48.88
2018,7,15,8,15,862.5,70.0,1.55,22.85,588.5,65.43,49.87
2018,7,15,8,30,879.0,72.0,1.6,23.6,637.0,66.89,50.76
2018,7,15,8,45,892.5,73.5,1.6,24.35,682.0,67.87,51.26
2018,7,15,9,0,906.0,75.0,1.6,25.1,727.0,88.12,50.39
2018,7,15,9,15,913.0,78.0,1.7,25.7,766.5,142.55,73.19
2018,7,15,9,30,920.0,81.0,1.8,26.3,806.0,198.02,109.83
2018,7,15,9,45,924.0,85.0,1.95,26.9,840.0,254.38,153.91
2018,7,15,10,0,928.0,89.0,2.1,27.5,874.0,311.07,201.03
2018,7,15,10,15,934.5,89.5,2.15,27.95,902.5,366.3,247.69
2018,7,15,10,30,941.0,90.0,2.2,28.4,931.0,421.65,293.93
2018,7,15,10,45,946.0,90.0,2.3,28.85,953.0,475.89,338.44
2018,7,15,11,0,951.0,90.0,2.4,29.3,975.0,529.64,381.34
2018,7,15,11,15,954.5,90.5,2.55,29.45,990.0,582.27,422.84
2018,7,15,11,30,958.0,91.0,2.7,29.6,1005.0,633.89,462.53
2018,7,15,11,45,960.0,91.0,2.85,29.8,1012.5,682.97,499.41
2018,7,15,12,0,962.0,91.0,3.0,30.0,1020.0,730.51,534.4
2018,7,15,12,15,961.0,92.0,3.1,30.0,1019.0,774.99,566.62
2018,7,15,12,30,960.0,93.0,3.2,30.0,1018.0,817.35,595.24
2018,7,15,12,45,956.5,94.0,3.3,30.0,1009.0,855.37,620.9
2018,7,15,13,0,953.0,95.0,3.4,30.0,1000.0,890.68,644.73
2018,7,15,13,15,950.5,94.5,3.45,29.9,984.5,922.56,666.3
2018,7,15,13,30,948.0,94.0,3.5,29.8,969.0,951.4,685.93
2018,7,15,13,45,944.5,92.5,3.55,29.7,946.0,975.13,702.33
2018,7,15,14,0,941.0,91.0,3.6,29.6,923.0,995.48,716.69
2018,7,15,14,15,935.5,89.5,3.7,29.35,893.5,1010.43,728.49
2018,7,15,14,30,930.0,88.0,3.8,29.1,864.0,1021.83,738.21
2018,7,15,14,45,922.5,87.0,3.85,28.85,828.5,1028.21,744.56
2018,7,15,15,0,915.0,86.0,3.9,28.6,793.0,1031.04,748.83
2018,7,15,15,15,904.5,84.5,3.9,28.6,752.0,1026.72,747.56
2018,7,15,15,30,894.0,83.0,3.9,28.6,711.0,1018.93,744.25
2018,7,15,15,45,881.5,80.5,4.0,27.9,665.5,1004.5,739.45
2018,7,15,16,0,869.0,78.0,4.1,27.2,620.0,986.82,732.55
2018,7,15,16,15,852.5,75.5,4.05,26.7,571.5,962.05,719.42
2018,7,15,16,30,836.0,73.0,4.0,26.2,523.0,934.49,704.37
2018,7,15,16,45,813.0,70.0,4.0,25.7,471.5,897.39,682.84
2018,7,15,17,0,790.0,67.0,4.0,25.2,420.0,868.76,666.91
2018,7,15,17,15,758.0,63.5,3.95,24.55,368.0,818.34,635.12
2018,7,15,17,30,726.0,60.0,3.9,23.9,316.0,766.8,601.58
2018,7,15,17,45,680.5,55.5,3.8,23.2,264.5,701.26,556.16
2018,7,15,18,0,635.0,51.0,3.7,22.5,213.0,636.12,508.86
2018,7,15,18,15,565.0,45.0,3.6,21.75,165.0,556.79,447.92
2018,7,15,18,30,495.0,39.0,3.5,21.0,117.0,475.4,381.68
2018,7,15,18,45,381.0,31.0,3.4,20.25,78.5,363.51,286.03
2018,7,15,19,0,267.0,23.0,3.3,19.5,40.0,245.13,129.56
2018,7,15,19,15,142.0,13.0,3.25,19.05,21.0,102.86,0.0
2018,7,15,19,30,17.0,3.0,3.2,18.6,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.1,18.15,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,1.9,13.7,5.0,0.0,0.0
2018,7,16,5,15,194.0,16.0,1.9,14.2,29.5,13.66,0.0
2018,7,16,5,30,339.0,26.0,1.9,14.7,54.0,21.6,11.42
2018,7,16,5,45,441.5,33.5,1.9,15.15,96.0,27.4,18.16
2018,7,16,6,0,544.0,41.0,1.9,15.6,138.0,33.23,23.74
2018,7,16,6,15,607.5,46.0,1.9,16.35,187.0,40.05,29.95
2018,7,16,6,30,671.0,51.0,1.9,17.1,236.0,43.98,33.4
2018,7,16,6,45,713.5,54.5,1.9,17.85,288.0,46.51,35.49
2018,7,16,7,0,756.0,58.0,1.9,18.6,340.0,49.05,37.49
2018,7,16,7,15,786.0,61.0,1.9,19.4,392.5,51.07,38.97
2018,7,16,7,30,816.0,64.0,1.9,20.2,445.0,60.42,46.72
2018,7,16,7,45,838.0,66.5,1.9,20.95,496.5,62.64,48.28
2018,7,16,8,0,860.0,69.0,1.9,21.7,548.0,64.76,49.74
2018,7,16,8,15,876.5,71.0,1.95,22.55,597.0,66.34,50.71
2018,7,16,8,30,893.0,73.0,2.0,23.4,646.0,67.8,51.58
2018,7,16,8,45,905.5,74.5,2.05,24.25,690.5,68.77,52.04
2018,7,16,9,0,918.0,76.0,2.1,25.1,735.0,87.7,50.78
2018,7,16,9,15,927.0,78.0,2.15,25.8,775.5,142.41,72.93
2018,7,16,9,30,936.0,80.0,2.2,26.5,816.0,198.39,109.51
2018,7,16,9,45,942.5,82.0,2.25,27.15,851.0,254.89,153.48
2018,7,16,10,0,949.0,84.0,2.3,27.8,886.0,311.96,200.8
2018,7,16,10,15,954.5,85.0,2.4,28.3,914.5,368.37,248.52
2018,7,16,10,30,960.0,86.0,2.5,28.8,943.0,424.79,295.76
2018,7,16,10,45,964.0,86.0,2.55,29.3,964.5,479.62,340.71
2018,7,16,11,0,968.0,86.0,2.6,29.8,986.0,533.85,383.87
2018,7,16,11,15,970.5,86.5,2.7,30.05,1000.5,586.82,425.35
2018,7,16,11,30,973.0,87.0,2.8,30.3,1015.0,638.65,464.83
2018,7,16,11,45,974.0,87.0,2.9,30.55,1021.5,687.8,501.42
2018,7,16,12,0,975.0,87.0,3.0,30.8,1028.0,735.28,535.96
2018,7,16,12,15,973.0,89.0,3.1,30.8,1027.0,780.42,568.42
2018,7,16,12,30,971.0,91.0,3.2,30.8,1026.0,823.34,597.3
2018,7,16,12,45,967.5,92.0,3.3,30.8,1017.0,861.8,623.12
2018,7,16,13,0,964.0,93.0,3.4,30.8,1008.0,897.5,647.1
2018,7,16,13,15,961.5,92.0,3.45,30.7,992.0,929.28,668.5
2018,7,16,13,30,959.0,91.0,3.5,30.6,976.0,957.93,687.93
2018,7,16,13,45,955.0,90.5,3.55,30.5,953.0,982.45,704.77
2018,7,16,14,0,951.0,90.0,3.6,30.4,930.0,1003.59,719.57
2018,7,16,14,15,945.5,89.0,3.65,30.2,900.5,1019.29,731.33
2018,7,16,14,30,940.0,88.0,3.7,30.0,871.0,1031.43,741.0
2018,7,16,14,45,932.0,86.5,3.7,29.85,835.0,1036.92,746.12
2018,7,16,15,0,924.0,85.0,3.7,29.7,799.0,1038.78,749.12
2018,7,16,15,15,913.5,83.5,3.7,29.7,757.5,1034.52,747.93
2018,7,16,15,30,903.0,82.0,3.7,29.7,716.0,1026.75,744.69
2018,7,16,15,45,890.5,80.0,3.65,29.15,670.5,1012.93,738.97
2018,7,16,16,0,878.0,78.0,3.6,28.6,625.0,995.84,731.24
2018,7,16,16,15,861.0,75.5,3.55,28.2,576.0,970.5,717.68
2018,7,16,16,30,844.0,73.0,3.5,27.8,527.0,942.36,702.24
2018,7,16,16,45,821.0,70.0,3.45,27.4,475.0,905.14,680.49
2018,7,16,17,0,798.0,67.0,3.4,27.0,423.0,876.37,664.25
2018,7,16,17,15,766.5,63.5,3.3,26.4,370.5,826.24,632.87
2018,7,16,17,30,735.0,60.0,3.2,25.8,318.0,774.93,599.78
2018,7,16,17,45,688.5,55.5,3.1,25.2,266.0,708.25,554.15
2018,7,16,18,0,642.0,51.0,3.0,24.6,214.0,641.98,506.64
2018,7,16,18,15,571.0,45.5,2.8,23.7,166.0,562.43,446.47
2018,7,16,18,30,500.0,40.0,2.6,22.8,118.0,480.66,380.91
2018,7,16,18,45,376.0,31.5,2.4,21.95,78.0,360.47,280.02
2018,7,16,19,0,252.0,23.0,2.2,21.1,38.0,233.76,115.22
2018,7,16,19,15,126.0,11.5,2.2,20.6,19.0,91.21,0.0
2018,7,16,19,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,1.05,15.5,2.5,0.0,0.0
2018,7,17,5,0,47.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,7,17,5,15,190.0,16.0,1.2,16.2,29.0,13.66,0.0
2018,7,17,5,30,333.0,26.0,1.3,16.7,53.0,21.64,11.11
2018,7,17,5,45,436.5,33.5,1.4,17.2,94.5,27.42,17.99
2018,7,17,6,0,540.0,41.0,1.5,17.7,136.0,33.24,23.52
2018,7,17,6,15,603.5,46.5,1.5,18.4,185.5,40.5,30.07
2018,7,17,6,30,667.0,52.0,1.5,19.1,235.0,44.81,33.85
2018,7,17,6,45,710.0,56.0,1.5,19.8,287.0,47.7,36.24
2018,7,17,7,0,753.0,60.0,1.5,20.5,339.0,50.59,38.53
2018,7,17,7,15,782.5,62.5,1.55,21.35,391.0,52.16,39.59
2018,7,17,7,30,812.0,65.0,1.6,22.2,443.0,61.05,46.88
2018,7,17,7,45,834.0,68.0,1.6,23.05,494.5,63.61,48.68
2018,7,17,8,0,856.0,71.0,1.6,23.9,546.0,66.04,50.35
2018,7,17,8,15,872.0,73.0,1.7,24.6,594.5,67.57,51.3
2018,7,17,8,30,888.0,75.0,1.8,25.3,643.0,69.0,52.16
2018,7,17,8,45,890.0,81.5,1.85,25.95,685.0,72.81,55.0
2018,7,17,9,0,892.0,88.0,1.9,26.6,727.0,92.48,55.49
2018,7,17,9,15,909.0,86.5,1.95,27.25,769.5,144.55,75.08
2018,7,17,9,30,926.0,85.0,2.0,27.9,812.0,198.65,109.46
2018,7,17,9,45,908.5,100.5,2.05,28.5,840.0,258.45,156.39
2018,7,17,10,0,891.0,116.0,2.1,29.1,868.0,316.22,204.34
2018,7,17,10,15,917.5,105.0,2.15,29.55,902.0,368.78,247.91
2018,7,17,10,30,944.0,94.0,2.2,30.0,936.0,423.16,292.73
2018,7,17,10,45,948.0,94.5,2.25,30.4,957.5,477.68,337.15
2018,7,17,11,0,952.0,95.0,2.3,30.8,979.0,531.62,379.85
2018,7,17,11,15,954.5,95.5,2.3,31.1,993.0,583.99,420.1
2018,7,17,11,30,957.0,96.0,2.3,31.4,1007.0,635.24,458.29
2018,7,17,11,45,958.0,96.0,2.35,31.65,1013.5,683.88,493.88
2018,7,17,12,0,959.0,96.0,2.4,31.9,1020.0,730.89,527.44
2018,7,17,12,15,956.5,97.5,2.45,32.0,1018.5,774.82,558.43
2018,7,17,12,30,954.0,99.0,2.5,32.1,1017.0,816.52,585.66
2018,7,17,12,45,949.0,101.0,2.55,32.15,1007.5,854.26,610.24
2018,7,17,13,0,944.0,103.0,2.6,32.2,998.0,889.24,632.97
2018,7,17,13,15,917.0,117.5,2.7,32.15,975.0,913.59,649.53
2018,7,17,13,30,890.0,132.0,2.8,32.1,952.0,933.96,663.71
2018,7,17,13,45,909.0,115.5,2.85,32.05,935.0,963.99,683.78
2018,7,17,14,0,928.0,99.0,2.9,32.0,918.0,990.6,701.67
2018,7,17,14,15,922.0,98.0,3.0,31.8,888.5,1005.66,713.24
2018,7,17,14,30,916.0,97.0,3.1,31.6,859.0,1017.21,722.85
2018,7,17,14,45,907.5,95.0,3.15,31.45,823.0,1021.64,727.61
2018,7,17,15,0,899.0,93.0,3.2,31.3,787.0,1022.47,730.31
2018,7,17,15,15,887.5,91.5,3.2,31.3,745.5,1017.3,728.55
2018,7,17,15,30,876.0,90.0,3.2,31.3,704.0,1008.7,724.79
2018,7,17,15,45,862.0,87.5,3.3,30.65,658.5,993.03,719.3
2018,7,17,16,0,848.0,85.0,3.4,30.0,613.0,974.17,711.78
2018,7,17,16,15,829.5,82.5,3.4,29.55,564.0,947.82,698.01
2018,7,17,16,30,811.0,80.0,3.4,29.1,515.0,930.05,689.96
2018,7,17,16,45,786.5,76.5,3.45,28.6,463.5,891.12,667.88
2018,7,17,17,0,762.0,73.0,3.5,28.1,412.0,850.1,643.98
2018,7,17,17,15,727.5,69.0,3.45,27.4,360.0,797.28,611.09
2018,7,17,17,30,693.0,65.0,3.4,26.7,308.0,743.47,576.39
2018,7,17,17,45,644.5,59.5,3.35,26.0,256.5,680.52,533.49
2018,7,17,18,0,596.0,54.0,3.3,25.3,205.0,613.42,485.29
2018,7,17,18,15,522.0,48.0,3.15,24.4,158.0,526.4,419.16
2018,7,17,18,30,448.0,42.0,3.0,23.5,111.0,443.1,352.15
2018,7,17,18,45,327.0,32.0,2.85,22.65,72.5,325.16,252.36
2018,7,17,19,0,206.0,22.0,2.7,21.8,34.0,200.47,91.06
2018,7,17,19,15,103.0,11.0,2.6,21.3,17.0,75.9,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.5,1.35,16.25,1.5,0.0,0.0
2018,7,18,5,0,16.0,3.0,1.4,16.3,3.0,0.0,0.0
2018,7,18,5,15,78.5,15.0,1.5,16.65,20.5,12.8,0.0
2018,7,18,5,30,141.0,27.0,1.6,17.0,38.0,20.87,10.23
2018,7,18,5,45,210.5,41.0,1.65,17.35,71.0,31.37,21.32
2018,7,18,6,0,280.0,55.0,1.7,17.7,104.0,41.63,30.81
2018,7,18,6,15,354.5,66.0,1.6,18.3,149.0,49.53,37.99
2018,7,18,6,30,429.0,77.0,1.5,18.9,194.0,57.3,44.8
2018,7,18,6,45,542.0,76.0,1.4,19.5,255.5,57.34,44.68
2018,7,18,7,0,655.0,75.0,1.3,20.1,317.0,56.28,43.53
2018,7,18,7,15,715.0,73.5,1.3,20.95,374.0,59.66,46.13
2018,7,18,7,30,775.0,72.0,1.3,21.8,431.0,58.3,44.6
2018,7,18,7,45,798.0,74.5,1.3,22.6,481.5,59.51,45.3
2018,7,18,8,0,821.0,77.0,1.3,23.4,532.0,69.45,53.34
2018,7,18,8,15,838.5,80.0,1.4,24.1,580.5,71.53,54.72
2018,7,18,8,30,856.0,83.0,1.5,24.8,629.0,73.47,55.98
2018,7,18,8,45,869.5,84.0,1.6,25.5,673.0,73.95,56.04
2018,7,18,9,0,883.0,85.0,1.7,26.2,717.0,88.81,53.84
2018,7,18,9,15,784.5,136.5,1.75,26.85,721.5,152.14,85.74
2018,7,18,9,30,686.0,188.0,1.8,27.5,726.0,208.67,127.07
2018,7,18,9,45,652.5,216.0,1.85,28.2,746.0,262.4,169.15
2018,7,18,10,0,619.0,244.0,1.9,28.9,766.0,313.19,210.63
2018,7,18,10,15,596.5,274.0,2.1,29.2,790.5,365.68,253.44
2018,7,18,10,30,574.0,304.0,2.3,29.5,815.0,420.21,296.94
2018,7,18,10,45,561.0,325.5,2.45,29.75,835.0,467.39,334.04
2018,7,18,11,0,548.0,347.0,2.6,30.0,855.0,513.61,369.52
2018,7,18,11,15,642.0,292.0,2.75,30.1,896.0,557.17,403.16
2018,7,18,11,30,736.0,237.0,2.9,30.2,937.0,612.24,444.92
2018,7,18,11,45,814.0,183.0,3.0,30.25,962.5,661.54,482.47
2018,7,18,12,0,892.0,129.0,3.1,30.3,988.0,710.45,519.64
2018,7,18,12,15,912.5,116.0,3.1,30.3,994.0,757.39,553.62
2018,7,18,12,30,933.0,103.0,3.1,30.3,1000.0,803.26,584.81
2018,7,18,12,45,934.5,100.5,3.05,30.3,992.5,841.63,609.84
2018,7,18,13,0,936.0,98.0,3.0,30.3,985.0,877.52,633.09
2018,7,18,13,15,933.0,97.5,2.95,30.35,969.0,908.65,653.0
2018,7,18,13,30,930.0,97.0,2.9,30.4,953.0,936.75,670.9
2018,7,18,13,45,925.0,96.5,2.85,30.45,930.0,959.84,685.58
2018,7,18,14,0,920.0,96.0,2.8,30.5,907.0,979.59,698.17
2018,7,18,14,15,875.5,116.5,2.8,30.45,867.5,979.31,698.85
2018,7,18,14,30,831.0,137.0,2.8,30.4,828.0,988.03,705.56
2018,7,18,14,45,845.0,122.5,2.8,30.35,799.0,988.56,707.14
2018,7,18,15,0,859.0,108.0,2.8,30.3,770.0,998.67,715.07
2018,7,18,15,15,817.0,118.0,2.8,30.3,720.5,988.54,710.01
2018,7,18,15,30,775.0,128.0,2.8,30.3,671.0,962.61,695.08
2018,7,18,15,45,805.0,106.0,2.9,29.8,637.0,969.54,703.85
2018,7,18,16,0,835.0,84.0,3.0,29.3,603.0,959.66,701.56
2018,7,18,16,15,816.5,81.5,3.1,28.75,554.5,933.41,688.76
2018,7,18,16,30,798.0,79.0,3.2,28.2,506.0,915.76,681.68
2018,7,18,16,45,772.5,75.5,3.3,27.65,455.0,876.06,659.37
2018,7,18,17,0,747.0,72.0,3.4,27.1,404.0,834.35,635.22
2018,7,18,17,15,713.0,68.0,3.45,26.3,352.5,782.36,603.32
2018,7,18,17,30,679.0,64.0,3.5,25.5,301.0,729.4,569.5
2018,7,18,17,45,629.5,59.0,3.5,24.7,250.5,666.6,526.58
2018,7,18,18,0,580.0,54.0,3.5,23.9,200.0,599.89,478.43
2018,7,18,18,15,506.5,47.5,3.35,23.1,153.5,513.13,411.58
2018,7,18,18,30,433.0,41.0,3.2,22.3,107.0,430.23,344.06
2018,7,18,18,45,314.5,31.5,3.0,21.5,70.0,315.46,245.55
2018,7,18,19,0,196.0,22.0,2.8,20.7,33.0,192.49,79.57
2018,7,18,19,15,98.0,11.0,2.55,20.4,16.5,72.65,0.0
2018,7,18,19,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.45,16.6,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,2.25,16.95,20.5,13.23,0.0
2018,7,19,5,30,132.0,29.0,2.1,17.3,39.0,22.39,11.04
2018,7,19,5,45,214.5,44.5,1.95,17.7,75.0,34.02,23.5
2018,7,19,6,0,297.0,60.0,1.8,18.1,111.0,45.4,34.01
2018,7,19,6,15,361.0,72.5,1.7,18.7,155.5,54.26,42.04
2018,7,19,6,30,425.0,85.0,1.6,19.3,200.0,62.91,49.61
2018,7,19,6,45,469.5,95.5,1.5,19.85,247.5,69.77,55.41
2018,7,19,7,0,514.0,106.0,1.4,20.4,295.0,76.4,60.84
2018,7,19,7,15,513.0,121.0,1.35,21.1,334.0,85.2,67.96
2018,7,19,7,30,512.0,136.0,1.3,21.8,373.0,93.48,74.5
2018,7,19,7,45,471.5,165.0,1.2,22.45,402.5,109.38,87.31
2018,7,19,8,0,431.0,194.0,1.1,23.1,432.0,124.2,99.0
2018,7,19,8,15,501.5,190.0,1.1,23.8,491.0,120.43,95.23
2018,7,19,8,30,572.0,186.0,1.1,24.5,550.0,116.94,91.81
2018,7,19,8,45,654.5,168.0,1.1,25.25,613.0,101.86,78.96
2018,7,19,9,0,737.0,150.0,1.1,26.0,676.0,101.7,66.48
2018,7,19,9,15,758.0,149.0,1.2,26.65,717.0,156.47,90.22
2018,7,19,9,30,779.0,148.0,1.3,27.3,758.0,204.4,119.91
2018,7,19,9,45,799.0,144.5,1.35,27.95,794.5,253.07,156.24
2018,7,19,10,0,819.0,141.0,1.4,28.6,831.0,303.95,197.01
2018,7,19,10,15,827.0,143.0,1.5,29.0,859.5,356.69,240.62
2018,7,19,10,30,835.0,145.0,1.6,29.4,888.0,409.97,284.28
2018,7,19,10,45,841.0,145.5,1.7,29.8,909.5,464.15,327.71
2018,7,19,11,0,847.0,146.0,1.8,30.2,931.0,514.31,367.23
2018,7,19,11,15,851.5,145.5,1.9,30.35,945.0,562.63,404.81
2018,7,19,11,30,856.0,145.0,2.0,30.5,959.0,610.23,440.93
2018,7,19,11,45,859.0,145.0,2.1,30.7,966.5,656.37,475.05
2018,7,19,12,0,862.0,145.0,2.2,30.9,974.0,701.37,507.61
2018,7,19,12,15,862.5,144.5,2.3,30.9,973.5,742.88,537.61
2018,7,19,12,30,863.0,144.0,2.4,30.9,973.0,782.65,565.85
2018,7,19,12,45,861.0,144.0,2.5,30.95,965.0,818.84,590.05
2018,7,19,13,0,859.0,144.0,2.6,31.0,957.0,852.67,612.68
2018,7,19,13,15,856.5,142.0,2.7,30.9,941.5,881.77,632.63
2018,7,19,13,30,854.0,140.0,2.8,30.8,926.0,908.01,650.82
2018,7,19,13,45,849.0,138.0,2.85,30.75,903.0,928.94,665.19
2018,7,19,14,0,844.0,136.0,2.9,30.7,880.0,946.65,677.65
2018,7,19,14,15,837.0,134.0,2.95,30.5,850.5,959.17,687.34
2018,7,19,14,30,830.0,132.0,3.0,30.3,821.0,981.4,703.46
2018,7,19,14,45,820.0,130.0,3.05,30.15,786.0,984.46,707.23
2018,7,19,15,0,810.0,128.0,3.1,30.0,751.0,984.07,709.1
2018,7,19,15,15,797.0,125.0,3.1,30.0,710.5,976.11,705.46
2018,7,19,15,30,784.0,122.0,3.1,30.0,670.0,964.79,699.85
2018,7,19,15,45,767.5,118.0,3.2,29.35,625.0,945.54,691.7
2018,7,19,16,0,751.0,114.0,3.3,28.7,580.0,923.22,681.51
2018,7,19,16,15,730.0,110.0,3.3,28.25,532.5,899.83,669.33
2018,7,19,16,30,709.0,106.0,3.3,27.8,485.0,867.98,651.31
2018,7,19,16,45,681.5,101.0,3.3,27.3,435.0,826.28,626.39
2018,7,19,17,0,654.0,96.0,3.3,26.8,385.0,782.86,599.77
2018,7,19,17,15,616.0,90.0,3.2,26.15,335.0,726.96,563.35
2018,7,19,17,30,578.0,84.0,3.1,25.5,285.0,670.5,525.41
2018,7,19,17,45,527.0,76.0,3.05,24.85,236.0,599.97,475.62
2018,7,19,18,0,476.0,68.0,3.0,24.2,187.0,530.51,424.34
2018,7,19,18,15,404.0,58.0,2.85,23.5,142.5,443.31,356.38
2018,7,19,18,30,332.0,48.0,2.7,22.8,98.0,357.61,286.15
2018,7,19,18,45,233.0,34.0,2.5,22.05,63.0,256.95,198.52
2018,7,19,19,0,134.0,20.0,2.3,21.3,28.0,145.79,51.35
2018,7,19,19,15,67.0,10.0,2.2,20.95,14.0,51.77,0.0
2018,7,19,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.6,16.7,2.0,0.0,0.0
2018,7,20,5,15,84.5,14.5,1.7,17.2,20.5,12.38,0.0
2018,7,20,5,30,160.0,27.0,1.8,17.7,39.0,20.93,9.58
2018,7,20,5,45,248.5,40.0,1.85,18.15,74.5,30.78,20.65
2018,7,20,6,0,337.0,53.0,1.9,18.6,110.0,40.49,29.65
2018,7,20,6,15,402.5,63.0,2.0,19.35,154.5,47.73,36.22
2018,7,20,6,30,468.0,73.0,2.1,20.1,199.0,56.29,43.69
2018,7,20,6,45,515.0,81.5,2.15,20.8,247.0,61.5,48.05
2018,7,20,7,0,562.0,90.0,2.2,21.5,295.0,66.52,52.1
2018,7,20,7,15,579.5,99.5,2.2,22.25,339.5,71.71,56.19
2018,7,20,7,30,597.0,109.0,2.2,23.0,384.0,76.55,59.9
2018,7,20,7,45,426.0,163.5,2.2,23.75,371.0,107.84,85.73
2018,7,20,8,0,255.0,218.0,2.2,24.5,358.0,142.9,114.08
2018,7,20,8,15,311.0,226.5,2.15,25.2,413.0,147.35,116.92
2018,7,20,8,30,367.0,235.0,2.1,25.9,468.0,151.62,119.66
2018,7,20,8,45,455.5,221.0,2.05,26.65,531.5,131.85,102.96
2018,7,20,9,0,544.0,207.0,2.0,27.4,595.0,131.41,91.97
2018,7,20,9,15,588.0,203.0,2.0,27.95,644.0,164.08,101.8
2018,7,20,9,30,632.0,199.0,2.0,28.5,693.0,205.33,126.4
2018,7,20,9,45,735.5,159.5,1.95,29.05,759.0,248.85,155.27
2018,7,20,10,0,839.0,120.0,1.9,29.6,825.0,301.47,194.27
2018,7,20,10,15,846.5,121.0,1.9,29.95,853.0,353.14,237.25
2018,7,20,10,30,854.0,122.0,1.9,30.3,881.0,405.1,280.11
2018,7,20,10,45,860.0,122.5,1.9,30.65,902.5,456.22,321.46
2018,7,20,11,0,866.0,123.0,1.9,31.0,924.0,507.09,361.45
2018,7,20,11,15,870.5,122.5,1.95,31.15,938.5,556.05,399.4
2018,7,20,11,30,875.0,122.0,2.0,31.3,953.0,604.22,435.76
2018,7,20,11,45,877.5,122.0,2.05,31.5,960.5,650.57,469.8
2018,7,20,12,0,880.0,122.0,2.1,31.7,968.0,695.65,502.13
2018,7,20,12,15,882.5,120.0,2.2,31.7,968.0,737.7,532.49
2018,7,20,12,30,885.0,118.0,2.3,31.7,968.0,777.99,560.39
2018,7,20,12,45,887.0,115.5,2.4,31.7,961.0,815.46,585.45
2018,7,20,13,0,889.0,113.0,2.5,31.7,954.0,850.62,608.97
2018,7,20,13,15,885.5,112.0,2.6,31.55,938.0,879.85,629.05
2018,7,20,13,30,882.0,111.0,2.7,31.4,922.0,906.11,647.33
2018,7,20,13,45,877.5,110.0,2.8,31.3,899.5,928.38,663.04
2018,7,20,14,0,873.0,109.0,2.9,31.2,877.0,947.45,676.83
2018,7,20,14,15,866.5,107.0,3.0,30.9,848.0,960.29,687.35
2018,7,20,14,30,860.0,105.0,3.1,30.6,819.0,969.71,695.9
2018,7,20,14,45,851.0,103.5,3.2,30.35,784.0,973.78,701.05
2018,7,20,15,0,842.0,102.0,3.3,30.1,749.0,974.45,704.21
2018,7,20,15,15,830.0,100.0,3.3,30.1,709.0,968.18,701.62
2018,7,20,15,30,818.0,98.0,3.3,30.1,669.0,958.64,697.11
2018,7,20,15,45,803.0,95.0,3.4,29.35,624.5,953.67,698.53
2018,7,20,16,0,788.0,92.0,3.5,28.6,580.0,933.66,690.03
2018,7,20,16,15,768.5,89.0,3.55,28.1,532.5,906.24,675.56
2018,7,20,16,30,749.0,86.0,3.6,27.6,485.0,876.21,659.19
2018,7,20,16,45,723.0,82.0,3.6,27.1,435.5,836.2,635.36
2018,7,20,17,0,697.0,78.0,3.6,26.6,386.0,794.3,609.75
2018,7,20,17,15,661.0,73.5,3.5,26.0,335.5,746.2,578.8
2018,7,20,17,30,625.0,69.0,3.4,25.4,285.0,692.68,542.93
2018,7,20,17,45,575.0,63.5,3.35,24.8,236.5,625.31,495.48
2018,7,20,18,0,525.0,58.0,3.3,24.2,188.0,559.05,446.64
2018,7,20,18,15,452.0,50.0,3.2,23.65,143.5,472.4,379.09
2018,7,20,18,30,379.0,42.0,3.1,23.1,99.0,389.69,311.2
2018,7,20,18,45,270.0,31.0,3.0,22.55,64.0,282.33,217.62
2018,7,20,19,0,161.0,20.0,2.9,22.0,29.0,163.89,48.1
2018,7,20,19,15,80.5,10.0,2.8,21.65,14.5,60.45,0.0
2018,7,20,19,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,19.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,19.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.3,16.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.3,16.3,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.0,1.35,16.75,21.0,11.95,0.0
2018,7,21,5,30,190.0,26.0,1.4,17.2,40.0,20.24,8.71
2018,7,21,5,45,287.5,37.0,1.45,17.65,76.5,30.16,20.13
2018,7,21,6,0,385.0,48.0,1.5,18.1,113.0,38.54,28.02
2018,7,21,6,15,423.0,59.0,1.55,18.7,153.0,46.38,35.14
2018,7,21,6,30,461.0,70.0,1.6,19.3,193.0,53.88,41.73
2018,7,21,6,45,429.5,91.0,1.65,19.95,225.0,66.37,52.46
2018,7,21,7,0,398.0,112.0,1.7,20.6,257.0,79.27,63.29
2018,7,21,7,15,501.5,110.0,1.65,21.3,321.0,77.94,61.73
2018,7,21,7,30,605.0,108.0,1.6,22.0,385.0,76.04,59.69
2018,7,21,7,45,672.5,101.0,1.55,22.7,442.5,70.15,54.3
2018,7,21,8,0,740.0,94.0,1.5,23.4,500.0,71.17,54.8
2018,7,21,8,15,760.5,96.5,1.5,24.05,547.0,71.69,54.88
2018,7,21,8,30,781.0,99.0,1.5,24.7,594.0,72.15,54.93
2018,7,21,8,45,790.0,104.0,1.55,25.3,636.0,73.9,56.06
2018,7,21,9,0,799.0,109.0,1.6,25.9,678.0,84.76,54.53
2018,7,21,9,15,798.5,117.5,1.65,26.5,713.5,137.39,74.94
2018,7,21,9,30,798.0,126.0,1.7,27.1,749.0,190.47,108.98
2018,7,21,9,45,818.0,123.0,1.75,27.65,786.5,248.74,152.69
2018,7,21,10,0,838.0,120.0,1.8,28.2,824.0,300.01,194.09
2018,7,21,10,15,846.0,121.5,1.9,28.5,852.5,352.16,237.79
2018,7,21,10,30,854.0,123.0,2.0,28.8,881.0,404.68,281.56
2018,7,21,10,45,860.5,122.5,2.15,29.1,902.5,455.41,323.41
2018,7,21,11,0,867.0,122.0,2.3,29.4,924.0,505.93,364.1
2018,7,21,11,15,871.0,122.5,2.45,29.5,938.5,555.42,403.32
2018,7,21,11,30,875.0,123.0,2.6,29.6,953.0,604.12,441.02
2018,7,21,11,45,878.0,122.0,2.75,29.7,960.0,650.13,476.0
2018,7,21,12,0,881.0,121.0,2.9,29.8,967.0,694.86,509.37
2018,7,21,12,15,885.0,118.5,3.05,29.7,968.0,737.66,541.27
2018,7,21,12,30,889.0,116.0,3.2,29.6,969.0,778.79,570.71
2018,7,21,12,45,893.0,112.0,3.3,29.55,962.5,816.71,596.67
2018,7,21,13,0,897.0,108.0,3.4,29.5,956.0,852.36,621.08
2018,7,21,13,15,894.5,107.5,3.45,29.35,941.0,883.07,642.22
2018,7,21,13,30,892.0,107.0,3.5,29.2,926.0,910.89,661.51
2018,7,21,13,45,888.0,106.0,3.55,29.05,904.0,933.81,677.67
2018,7,21,14,0,884.0,105.0,3.6,28.9,882.0,953.52,691.88
2018,7,21,14,15,878.0,103.0,3.6,28.65,853.0,966.98,702.11
2018,7,21,14,30,872.0,101.0,3.6,28.4,824.0,977.01,710.31
2018,7,21,14,45,864.0,99.0,3.65,28.15,789.0,981.6,715.47
2018,7,21,15,0,856.0,97.0,3.7,27.9,754.0,982.75,718.58
2018,7,21,15,15,844.5,95.5,3.7,27.9,714.0,977.53,716.66
2018,7,21,15,30,833.0,94.0,3.7,27.9,674.0,969.02,712.77
2018,7,21,15,45,819.0,91.0,3.7,27.3,629.5,953.0,705.73
2018,7,21,16,0,805.0,88.0,3.7,26.7,585.0,945.58,704.59
2018,7,21,16,15,787.5,85.0,3.65,26.3,538.0,919.97,690.31
2018,7,21,16,30,770.0,82.0,3.6,25.9,491.0,891.66,674.24
2018,7,21,16,45,746.0,77.5,3.6,25.45,441.0,852.58,650.91
2018,7,21,17,0,722.0,73.0,3.6,25.0,391.0,811.49,625.75
2018,7,21,17,15,688.0,69.0,3.5,24.45,340.5,760.05,592.26
2018,7,21,17,30,654.0,65.0,3.4,23.9,290.0,713.01,560.97
2018,7,21,17,45,605.5,60.0,3.35,23.3,241.0,646.87,514.38
2018,7,21,18,0,557.0,55.0,3.3,22.7,192.0,581.76,466.33
2018,7,21,18,15,483.5,47.5,3.2,22.1,146.5,494.39,398.13
2018,7,21,18,30,410.0,40.0,3.1,21.5,101.0,411.05,329.43
2018,7,21,18,45,295.0,30.5,2.95,20.9,65.5,300.01,231.9
2018,7,21,19,0,180.0,21.0,2.8,20.3,30.0,177.28,39.5
2018,7,21,19,15,90.0,10.5,2.7,19.9,15.0,66.97,0.0
2018,7,21,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
