Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,374.12,294.26
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,247.65,170.44
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,88.63,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,7.68,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,14.94,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,23.81,14.05
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,32.51,22.62
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,37.52,27.37
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,42.52,31.87
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,46.13,34.96
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,54.12,41.72
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,56.98,43.87
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,59.77,45.9
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,61.6,47.07
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,63.37,48.16
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,64.61,48.84
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,75.58,57.57
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,76.97,58.31
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,78.22,58.96
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,122.17,65.25
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,175.45,94.2
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,229.8,133.21
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,285.25,177.28
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,341.3,223.8
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,397.48,270.39
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,451.89,314.92
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,505.81,357.96
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,558.62,399.4
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,610.4,439.01
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,659.35,475.9
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,706.68,510.88
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,750.75,543.19
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,792.67,572.42
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,830.67,598.27
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,865.98,622.37
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,897.58,643.8
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,926.11,663.29
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,949.12,679.75
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,968.74,694.19
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,982.9,705.27
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,993.51,714.26
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,998.7,719.82
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,1000.35,723.31
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,994.28,720.94
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,984.76,716.53
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,967.78,710.52
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,947.67,702.43
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,930.43,694.88
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,898.91,677.5
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,857.48,652.89
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,814.1,626.35
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,758.52,590.4
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,708.16,556.94
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,635.93,505.29
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,565.12,451.98
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,469.88,376.41
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,379.56,300.06
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,248.37,166.93
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,88.34,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,7.68,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,15.03,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,23.04,13.38
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,30.96,21.4
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,35.31,25.59
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,43.23,32.7
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,46.52,35.54
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,49.81,38.25
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,51.77,39.67
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,53.72,41.05
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,62.8,48.5
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,65.0,49.98
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,66.64,51.01
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,68.17,51.94
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,68.9,52.19
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,69.54,52.38
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,115.75,60.45
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,172.46,92.18
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,230.34,135.0
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,288.47,182.68
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,344.8,230.58
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,401.31,278.63
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,456.96,325.33
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,512.14,370.49
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,565.99,413.38
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,618.77,454.22
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,668.51,491.8
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,716.63,527.25
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,762.49,560.67
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,806.17,590.7
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,844.68,616.53
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,880.38,640.44
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,912.53,662.52
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,941.56,682.61
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,966.47,700.22
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,987.99,715.76
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,1003.56,727.46
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,1015.52,737.02
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,1020.83,742.72
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,1022.46,746.26
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,1016.44,743.94
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,1006.87,739.5
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,992.15,733.85
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,974.12,726.09
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,948.34,712.39
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,930.76,704.28
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,892.49,681.91
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,852.03,657.59
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,798.61,623.37
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,744.14,587.06
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,672.91,536.34
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,602.42,483.28
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,513.87,412.33
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,423.6,334.96
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,279.24,181.93
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,110.05,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,7.68,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,15.36,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,21.95,12.37
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,31.37,21.76
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,35.8,26.06
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,40.31,30.19
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,44.18,33.57
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,48.0,36.78
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,50.45,38.64
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,59.63,46.28
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,62.65,48.48
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,65.51,50.52
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,68.14,52.39
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,70.62,54.1
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,72.21,55.06
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,73.67,55.91
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,119.17,63.12
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,177.38,94.99
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,235.82,137.58
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,294.79,185.38
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,353.06,234.39
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,411.39,283.37
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,468.73,330.79
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,525.48,376.44
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,580.4,419.65
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,634.1,460.69
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,684.47,498.36
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,732.98,533.77
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,778.81,566.95
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,822.3,596.74
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,862.03,623.29
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,898.94,647.95
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,931.59,670.22
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,961.0,690.48
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,983.83,706.59
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,1003.07,720.56
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,1015.76,730.47
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,1024.7,738.18
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,1028.0,742.46
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,1027.64,744.58
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,1020.83,741.81
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,1010.46,736.92
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,1002.41,735.5
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,979.17,724.09
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,943.28,703.49
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,904.74,680.92
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,856.08,651.08
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,812.64,624.27
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,751.45,583.93
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,689.87,541.9
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,608.41,483.15
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,528.7,422.76
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,428.8,343.34
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,334.19,263.14
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,210.87,128.7
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,65.45,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,7.26,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,14.51,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,23.98,13.65
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,33.51,23.26
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,40.1,29.43
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,46.58,35.25
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,51.53,39.53
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,56.35,43.54
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,59.77,46.18
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,63.05,48.63
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,71.47,55.38
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,73.92,57.0
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,75.44,57.89
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,76.85,58.7
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,77.71,59.05
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,78.47,59.33
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,127.77,71.89
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,181.03,99.87
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,234.86,138.17
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,290.55,182.75
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,346.86,230.28
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,403.44,278.17
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,458.97,324.6
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,514.19,369.71
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,567.98,412.89
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,620.8,454.24
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,671.43,493.01
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,720.56,529.81
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,765.68,563.35
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,808.5,593.71
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,847.6,620.66
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,883.92,645.72
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,916.69,668.99
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,946.32,690.29
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,970.76,708.14
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,991.71,723.84
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,1007.8,736.11
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,1020.25,746.17
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,1026.97,753.17
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,1029.99,757.94
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,1024.79,756.15
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,1015.97,752.16
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,1001.26,746.61
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,983.27,738.92
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,955.9,723.56
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,925.74,706.22
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,896.05,688.67
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,853.44,661.61
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,797.76,624.52
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,741.21,585.6
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,668.3,532.82
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,596.19,477.73
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,504.82,403.98
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,411.53,323.16
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,263.21,150.87
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,98.09,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,14.51,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,21.13,11.36
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,30.5,20.93
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,34.95,25.28
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,39.49,29.45
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,42.6,32.16
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,45.72,34.75
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,54.21,41.94
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,57.56,44.53
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,59.62,45.97
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,61.58,47.3
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,63.36,48.48
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,65.03,49.56
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,66.51,50.48
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,67.88,51.31
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,111.3,58.09
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,170.59,90.13
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,230.31,133.87
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,290.15,182.91
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,348.83,232.94
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,407.62,283.17
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,464.97,331.55
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,521.79,378.3
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,577.32,423.03
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,631.66,465.63
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,683.21,505.23
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,733.03,542.64
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,779.6,577.25
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,823.94,608.14
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,866.23,636.88
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,905.88,663.74
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,939.84,686.9
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,970.54,707.94
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,996.52,725.69
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,1018.94,741.21
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,1034.73,752.68
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,1046.72,761.88
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,1052.44,767.34
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,1054.34,770.54
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,1050.37,769.65
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,1042.71,766.56
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,1026.31,759.38
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,1006.51,750.04
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,979.04,734.98
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,948.73,717.91
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,908.45,693.83
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,876.47,675.13
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,820.21,637.93
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,762.97,598.78
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,687.56,544.29
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,612.96,487.46
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,516.84,410.87
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,419.04,326.68
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,256.13,132.38
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,81.24,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,11.1,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,23.17,12.71
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,35.91,25.48
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,48.59,37.12
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,60.89,48.15
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,72.6,58.37
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,83.84,67.91
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,92.52,74.95
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,100.8,81.48
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,109.15,87.95
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,117.02,93.93
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,123.2,98.42
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,128.97,102.53
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,133.64,105.73
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,137.92,108.6
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,162.61,106.45
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,205.08,127.59
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,248.06,156.47
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,296.34,193.59
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,349.91,238.03
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,403.85,282.78
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,456.53,326.01
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,508.81,367.87
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,559.08,407.4
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,608.57,445.31
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,654.53,479.81
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,699.03,512.48
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,745.22,546.19
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,785.47,575.46
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,828.09,606.18
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,869.15,635.07
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,898.62,655.51
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,924.99,674.02
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,945.86,688.85
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,963.3,701.58
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,975.34,710.82
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,983.8,717.89
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,985.7,720.97
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,983.99,721.86
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,981.52,721.86
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,967.23,714.13
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,948.56,704.5
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,926.69,692.77
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,898.65,676.53
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,867.67,658.38
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,826.38,632.62
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,783.06,604.92
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,725.43,565.65
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,667.08,524.52
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,594.7,471.14
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,523.43,415.96
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,424.03,336.82
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,330.05,255.99
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,197.93,86.3
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,55.39,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,10.24,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,22.4,11.77
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,35.15,24.71
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,47.17,35.75
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,58.86,46.23
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,67.98,54.19
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,76.81,61.66
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,83.2,66.78
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,89.36,71.58
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,95.6,76.35
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,99.62,79.18
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,101.54,80.27
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,103.29,81.22
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,103.16,80.61
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,102.97,79.98
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,134.11,81.86
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,184.41,107.84
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,243.36,149.39
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,295.82,190.44
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,350.25,235.6
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,405.24,281.3
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,459.04,325.5
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,512.66,368.51
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,564.43,409.37
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,615.45,448.63
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,663.95,485.14
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,711.11,519.88
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,756.5,553.03
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,800.32,584.58
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,840.53,613.26
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,878.46,639.01
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,909.09,659.92
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,936.57,678.85
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,958.97,694.71
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,977.91,708.46
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,989.92,717.71
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,998.26,724.77
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,998.97,727.35
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,995.98,727.74
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,985.79,722.68
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,979.98,720.74
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,956.74,709.13
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,930.41,695.5
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,893.04,673.15
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,853.21,648.88
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,802.07,616.44
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,749.36,582.13
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,684.5,537.69
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,619.28,491.43
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,532.69,426.88
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,455.02,366.26
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,359.5,288.44
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,269.99,209.66
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,157.53,52.81
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,35.49,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,11.1,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,21.41,10.7
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,34.47,24.08
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,43.05,32.11
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,51.4,39.65
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,57.7,45.12
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,63.79,50.22
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,67.24,52.82
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,70.57,55.25
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,73.62,57.37
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,76.49,59.3
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,78.42,60.49
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,88.22,68.2
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,88.98,68.37
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,89.63,68.47
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,124.26,72.52
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,178.82,100.84
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,234.36,140.19
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,290.63,184.87
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,345.39,230.23
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,400.78,276.24
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,455.29,320.86
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,510.79,365.03
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,562.39,405.46
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,613.25,444.2
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,661.58,480.1
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,708.61,514.16
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,753.32,545.7
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,796.28,575.33
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,835.99,601.44
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,873.36,625.56
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,904.82,645.9
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,933.22,664.32
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,956.59,679.72
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,976.58,693.1
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,990.72,703.21
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,1001.27,711.27
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,1005.23,715.86
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,1005.56,718.4
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,1010.35,723.08
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,999.14,717.73
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,980.06,709.64
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,957.64,699.43
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,926.65,683.34
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,892.85,665.17
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,847.59,638.75
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,806.98,614.84
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,746.22,575.89
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,685.09,535.06
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,605.65,478.38
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,527.97,419.7
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,423.78,336.74
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,325.75,251.01
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,188.79,39.71
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,49.01,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,11.95,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,22.03,10.69
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,32.07,21.79
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,38.29,27.72
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,44.47,33.3
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,49.17,37.4
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,53.79,41.25
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,56.32,43.1
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,64.11,49.39
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,65.86,50.43
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,67.57,51.44
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,68.75,52.03
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,69.86,52.57
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,80.36,60.81
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,81.38,61.23
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,117.79,66.04
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,175.32,95.21
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,234.19,136.72
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,292.45,182.8
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,347.93,228.35
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,403.8,274.4
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,458.73,319.2
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,513.41,362.72
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,566.38,403.86
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,618.45,443.16
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,668.15,480.07
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,716.42,515.11
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,759.07,545.79
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,799.25,574.26
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,834.87,598.0
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,867.5,619.53
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,897.82,639.83
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,925.08,658.24
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,948.27,674.13
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,980.6,695.98
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,993.05,705.29
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,1001.8,712.58
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,1003.9,716.1
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,1002.29,717.49
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,993.1,713.25
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,980.34,706.93
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,959.36,697.39
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,935.11,685.73
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,909.05,672.38
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,873.88,652.71
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,826.78,624.07
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,778.04,593.61
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,714.59,551.57
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,650.88,507.74
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,569.4,448.76
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,489.76,388.0
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,386.19,305.19
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,288.87,219.31
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,165.35,4.86
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,38.05,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,10.24,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,20.99,9.39
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,32.45,21.9
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,42.66,31.28
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,50.57,38.38
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,56.47,43.48
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,62.2,48.23
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,66.06,51.19
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,69.8,53.95
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,71.83,55.21
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,73.78,56.38
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,88.64,68.26
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,102.6,79.22
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,89.08,67.73
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,85.23,64.24
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,116.01,66.69
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,169.97,93.36
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,224.49,130.98
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,280.17,174.5
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,341.44,224.27
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,395.94,269.31
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,449.61,313.27
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,502.87,355.92
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,553.84,395.81
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,603.82,433.89
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,651.47,469.65
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,697.57,503.53
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,740.89,535.04
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,782.2,564.68
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,818.56,590.14
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,862.46,619.81
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,891.93,639.91
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,918.17,658.1
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,937.88,672.47
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,954.04,684.75
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,965.14,693.77
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,972.62,700.66
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,971.48,702.0
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,966.7,701.18
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,963.74,700.89
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,949.88,693.6
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,926.59,682.71
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,900.28,669.76
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,864.03,648.79
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,825.37,625.88
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,774.52,594.12
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,722.14,560.41
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,656.0,515.11
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,584.44,464.05
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,492.99,395.52
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,405.32,326.4
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,304.86,243.19
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,211.41,159.43
