Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,115.54,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,18.94,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,8.54,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,21.07,8.98
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,33.97,23.24
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,44.23,32.75
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,54.8,42.21
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,63.37,49.66
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,71.68,56.64
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,79.68,63.12
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,87.28,69.11
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,106.97,85.11
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,131.42,104.73
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,129.04,102.04
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,132.62,104.33
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,129.53,101.19
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,126.69,98.32
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,156.96,104.64
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,205.32,131.46
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,241.22,152.9
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,287.46,186.27
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,342.5,233.24
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,392.54,275.41
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,438.58,311.63
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,483.66,346.92
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,535.9,387.06
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,592.75,430.08
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,635.44,462.04
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,674.94,490.96
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,724.91,528.02
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,771.04,562.24
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,809.17,590.01
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,845.28,615.88
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,875.25,636.6
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,902.28,655.44
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,922.96,670.35
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,940.31,683.25
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,950.91,692.01
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,957.96,698.66
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,958.49,700.77
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,963.54,706.09
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,952.53,700.39
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,938.18,692.72
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,915.58,681.51
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,889.94,668.23
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,856.43,648.64
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,820.43,627.09
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,771.77,595.91
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,721.54,562.9
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,658.04,519.37
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,594.26,473.92
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,508.13,408.95
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,431.38,348.13
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,335.55,268.55
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,247.04,185.78
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,98.64,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.41,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,10.24,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,20.21,7.92
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,30.91,20.85
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,40.27,29.67
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,51.54,39.87
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,57.0,44.74
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,62.35,49.31
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,65.1,51.44
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,67.82,53.46
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,70.61,55.51
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,73.25,57.41
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,74.07,57.68
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,82.19,64.09
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,81.33,62.94
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,80.53,61.89
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,116.86,70.65
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,175.86,102.39
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,224.15,134.31
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,276.48,174.49
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,331.84,219.92
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,392.2,268.94
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,445.56,312.22
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,498.67,354.17
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,549.49,393.81
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,599.37,431.63
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,647.58,466.95
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,694.36,500.32
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,737.06,531.36
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,777.67,560.5
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,814.08,585.14
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,847.84,607.45
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,877.05,627.47
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,903.22,645.64
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,935.84,667.92
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,953.84,680.9
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,965.44,690.63
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,973.42,698.27
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,973.82,701.23
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,970.58,702.07
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,960.19,696.97
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,946.32,689.8
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,930.01,684.38
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,903.62,672.11
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,866.78,651.4
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,827.57,628.69
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,776.63,597.11
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,724.25,563.54
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,658.95,519.36
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,593.54,473.2
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,511.26,411.54
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,428.94,346.52
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,330.9,264.87
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,240.24,178.44
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,95.13,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,8.54,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,19.43,6.74
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,30.85,20.84
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,40.53,30.0
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,50.02,38.68
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,59.29,46.89
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,66.05,52.65
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,70.09,55.86
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,73.99,58.85
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,76.86,60.88
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,79.58,62.75
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,80.71,63.25
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,81.76,63.69
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,82.29,63.72
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,91.35,70.83
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,118.04,72.54
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,171.14,98.48
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,225.14,135.96
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,279.78,178.94
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,333.14,223.04
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,387.1,267.86
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,440.12,311.36
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,493.06,353.74
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,543.6,393.65
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,593.41,431.98
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,641.16,468.09
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,687.54,502.43
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,731.32,534.79
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,773.31,565.45
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,808.06,590.33
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,839.77,612.44
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,853.6,622.61
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,871.01,635.32
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,893.63,651.89
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,913.24,666.47
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,931.92,680.72
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,956.32,698.93
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,945.29,693.74
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,923.51,681.74
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,926.28,685.36
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,925.33,686.49
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,903.25,675.57
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,878.18,662.68
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,840.79,640.71
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,801.07,616.77
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,748.15,582.66
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,693.85,546.6
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,619.55,494.42
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,554.94,447.57
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,473.81,385.4
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,395.84,322.32
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,300.04,241.11
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,208.34,152.39
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,78.3,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,6.83,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,19.38,5.91
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,32.23,22.08
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,43.64,32.89
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,54.78,43.12
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,62.68,50.2
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,70.36,56.85
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,77.86,63.12
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,82.54,66.8
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,85.41,68.84
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,88.14,70.71
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,88.9,70.9
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,89.61,71.04
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,89.53,70.54
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,89.41,70.04
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,119.58,75.48
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,169.06,98.09
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,219.53,132.45
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,272.44,174.16
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,327.4,220.37
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,387.55,270.71
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,440.42,314.96
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,493.13,358.02
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,544.3,399.09
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,594.63,438.38
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,642.22,474.72
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,688.42,509.17
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,732.8,541.97
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,775.44,572.99
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,814.82,599.78
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,851.86,624.7
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,882.32,645.54
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,909.69,664.42
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,932.0,680.39
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,950.91,694.28
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,964.02,704.97
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,973.58,713.54
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,976.05,717.46
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,974.91,719.23
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,966.77,715.51
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,967.14,717.7
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,947.02,708.65
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,923.7,697.53
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,891.34,679.09
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,856.36,658.59
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,810.26,630.09
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,768.72,604.09
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,706.0,561.37
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,643.22,516.75
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,561.36,454.95
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,481.76,391.29
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,374.24,301.15
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,269.1,194.23
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,108.72,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,7.68,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,18.27,4.27
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,28.81,19.08
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,35.93,26.08
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,42.94,32.61
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,46.85,36.15
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,50.75,39.51
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,54.05,42.2
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,62.44,49.25
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,63.83,50.1
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,65.22,50.94
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,66.44,51.63
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,67.61,52.27
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,79.77,62.14
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,91.25,71.29
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,115.34,72.62
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,168.09,97.96
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,211.4,124.83
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,269.75,169.06
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,326.07,216.45
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,382.65,264.43
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,437.45,310.43
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,491.82,354.99
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,545.3,398.02
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,597.76,439.13
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,646.94,476.58
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,694.51,511.93
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,739.27,544.84
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,781.85,575.1
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,820.45,601.22
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,856.34,625.51
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,887.61,646.98
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,915.74,666.47
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,938.74,682.84
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,958.29,697.12
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,971.96,707.8
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,982.0,716.34
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,985.41,721.11
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,985.17,723.7
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,977.37,720.26
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,966.09,714.72
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,947.88,706.83
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,937.88,704.57
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,906.27,686.78
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,872.0,667.03
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,826.09,638.75
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,778.42,608.42
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,716.23,566.78
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,660.32,527.83
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,577.91,465.83
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,498.0,402.06
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,387.39,309.57
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,277.13,193.03
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,114.34,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,7.68,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,17.45,2.67
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,27.17,17.57
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,33.55,23.9
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,39.88,29.79
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,43.57,33.13
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,47.27,36.3
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,54.83,42.68
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,58.13,45.22
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,59.71,46.23
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,61.27,47.2
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,62.67,48.03
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,73.34,56.66
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,74.89,57.57
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,76.32,58.39
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,99.78,58.58
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,155.32,83.39
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,211.69,121.86
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,268.56,166.88
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,324.47,213.52
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,380.57,260.59
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,435.51,306.27
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,489.99,350.43
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,542.67,392.08
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,594.3,431.68
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,643.47,468.48
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,691.0,503.11
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,735.28,535.11
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,777.35,564.46
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,815.88,590.21
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,851.7,614.13
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,882.28,634.78
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,909.69,653.47
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,933.03,670.01
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,952.95,684.52
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,966.44,695.11
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,976.3,703.6
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,980.1,708.78
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,980.27,711.84
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,972.81,708.66
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,961.85,703.42
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,943.43,696.06
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,933.07,694.11
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,903.05,677.75
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,870.36,659.46
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,825.35,632.41
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,778.57,603.28
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,716.33,561.69
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,660.07,522.59
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,578.4,461.81
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,499.23,399.14
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,387.57,306.23
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,273.89,180.73
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,114.0,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,7.68,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,17.07,1.04
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,26.37,16.63
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,32.36,22.59
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,38.35,28.12
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,41.72,31.13
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,49.08,37.46
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,52.14,39.84
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,55.15,42.1
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,57.21,43.5
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,59.22,44.82
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,68.97,52.65
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,70.81,53.81
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,72.12,54.53
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,73.31,55.17
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,94.91,54.78
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,150.3,78.66
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,206.25,116.18
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,262.97,160.68
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,319.51,207.8
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,376.22,255.55
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,431.92,301.92
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,487.09,346.77
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,540.02,389.25
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,591.8,429.8
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,641.34,467.45
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,689.18,502.99
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,734.25,536.14
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,777.05,566.43
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,815.34,592.49
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,850.83,616.7
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,882.06,637.94
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,910.12,657.18
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,932.97,673.47
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,952.36,687.68
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,966.38,698.18
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,976.8,706.56
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,980.52,711.16
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,980.58,713.61
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,974.18,711.14
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,964.31,706.6
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,945.27,697.82
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,923.05,686.98
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,903.97,677.39
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,871.16,658.29
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,826.5,630.8
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,780.06,601.35
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,718.62,560.14
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,656.84,516.79
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,581.62,460.81
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,503.28,398.79
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,391.89,306.15
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,275.8,168.99
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,116.43,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,7.68,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,15.83,0.0
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,23.98,14.25
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,31.48,21.43
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,36.9,26.41
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,40.82,29.88
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,44.74,33.19
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,47.28,35.13
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,49.8,37.0
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,58.9,44.35
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,61.6,46.22
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,63.39,47.4
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,65.08,48.49
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,66.57,49.43
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,67.95,50.27
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,92.04,52.36
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,151.5,78.56
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,211.88,119.59
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,271.35,166.46
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,328.05,213.42
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,384.91,261.02
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,440.79,307.46
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,496.24,352.56
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,549.22,394.9
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,601.15,435.37
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,650.72,473.25
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,698.61,509.08
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,743.67,542.11
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,786.51,572.97
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,824.92,598.99
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,860.58,623.18
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,892.42,645.25
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,921.15,665.38
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,943.95,681.33
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,963.29,695.19
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,975.66,704.98
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,984.35,712.61
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,987.96,717.29
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,987.96,719.83
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,991.22,723.71
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,979.15,717.67
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,958.91,708.57
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,935.4,697.29
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,902.19,678.09
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,866.26,656.82
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,818.74,627.23
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,776.07,600.29
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,711.05,555.88
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,646.04,509.56
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,560.5,445.11
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,477.51,378.87
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,357.0,278.56
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,230.52,127.61
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,88.19,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,7.68,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,17.22,0.0
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,26.52,16.37
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,32.94,22.81
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,39.35,28.72
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,43.49,32.42
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,51.84,39.59
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,54.86,41.96
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,57.85,44.22
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,59.16,44.99
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,60.48,45.77
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,70.48,53.81
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,72.68,55.27
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,74.36,56.3
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,75.9,57.23
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,96.13,56.8
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,154.17,81.19
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,213.45,120.93
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,273.01,167.79
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,331.09,216.21
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,389.38,265.33
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,446.88,313.45
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,503.95,360.13
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,559.11,404.32
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,613.26,446.53
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,664.67,485.67
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,714.39,522.63
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,760.18,556.32
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,803.69,587.26
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,844.44,614.65
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,882.44,640.13
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,914.95,662.09
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,944.17,681.95
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,968.58,698.61
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,989.4,713.08
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,1004.2,724.11
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,1015.24,732.94
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,1020.0,737.71
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,1020.95,740.27
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,1013.11,736.97
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,1001.59,731.5
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,983.58,723.46
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,962.27,713.32
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,942.19,703.7
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,908.13,684.48
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,862.3,656.66
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,814.55,626.7
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,750.11,583.68
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,685.2,538.24
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,603.51,477.57
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,518.03,409.92
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,389.76,303.26
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,252.98,120.9
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,100.0,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,5.97,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,15.9,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,25.76,16.02
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,31.81,22.32
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,37.88,28.04
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,45.39,34.81
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,49.52,38.4
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,52.64,40.91
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,55.71,43.3
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,58.18,45.12
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,60.56,46.83
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,70.18,54.71
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,72.05,55.93
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,73.7,56.96
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,75.23,57.89
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,95.29,58.28
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,154.03,83.42
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,213.39,123.83
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,272.43,170.96
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,329.34,218.96
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,386.47,267.7
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,442.69,315.36
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,498.54,361.67
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,552.19,405.2
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,604.76,446.71
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,655.53,485.61
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,704.69,522.33
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,749.04,555.45
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,790.94,586.26
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,827.86,611.39
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,861.78,634.44
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,892.9,656.0
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,920.83,675.51
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,938.65,688.25
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,952.69,698.7
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,964.01,708.13
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,983.87,723.42
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,980.96,723.45
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,974.26,721.3
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,973.2,722.41
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,968.44,721.19
