Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,944.26,709.16
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,916.87,694.98
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,877.98,672.23
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,842.98,651.85
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,785.46,614.37
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,726.89,575.07
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,677.07,540.98
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,626.36,504.27
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,534.37,433.17
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,445.53,360.53
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,329.4,259.98
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,202.37,74.37
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,77.28,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,5.12,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,15.05,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,24.97,15.27
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,30.62,21.32
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,36.32,26.75
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,47.86,37.17
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,58.7,46.75
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,71.74,58.04
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,84.94,69.24
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,102.49,83.99
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,124.7,102.43
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,112.78,91.63
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,106.7,85.95
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,92.81,73.77
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,89.09,70.26
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,97.43,62.67
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,157.48,88.74
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,212.94,125.55
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,269.98,170.59
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,326.61,218.41
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,384.0,267.45
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,440.7,315.7
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,495.93,361.52
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,549.92,405.4
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,603.62,447.94
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,653.99,486.76
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,702.63,523.32
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,747.88,556.89
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,790.84,588.06
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,829.33,614.28
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,864.97,638.54
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,892.76,657.48
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,916.88,674.1
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,941.97,691.46
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,963.7,706.69
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,978.32,717.97
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,989.29,727.1
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,983.77,725.56
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,986.57,729.86
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,953.95,709.85
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,917.54,687.47
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,918.13,691.86
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,914.3,693.13
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,885.28,676.85
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,853.54,658.59
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,811.75,632.73
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,774.42,609.31
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,705.76,562.0
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,637.36,512.58
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,539.05,436.75
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,444.32,359.35
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,324.66,254.99
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,192.03,39.29
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,73.57,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,5.12,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,16.22,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,26.6,16.49
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,34.63,24.8
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,42.54,32.23
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,47.27,36.58
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,51.97,40.69
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,54.91,43.03
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,63.05,49.82
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,64.86,51.02
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,66.65,52.2
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,67.91,52.91
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,69.12,53.59
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,78.92,61.52
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,79.76,61.85
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,95.02,60.3
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,152.13,82.88
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,209.69,121.05
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,267.92,167.06
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,325.76,215.85
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,383.86,265.47
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,440.9,313.76
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,497.51,360.58
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,552.15,404.83
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,605.7,446.98
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,656.77,486.17
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,706.14,523.1
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,751.41,556.33
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,794.2,586.93
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,832.41,612.73
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,867.63,636.48
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,899.12,658.13
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,927.36,677.71
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,949.89,693.65
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,968.87,707.45
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,981.88,717.8
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,991.17,725.97
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,993.23,729.76
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,991.55,731.35
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,982.86,727.42
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,982.31,729.13
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,960.37,718.99
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,935.15,706.71
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,899.42,686.29
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,861.04,663.7
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,810.72,631.99
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,765.57,603.02
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,697.0,555.3
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,628.68,505.46
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,535.44,433.41
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,445.48,359.53
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,317.58,247.24
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,175.56,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,66.71,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,15.79,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,25.77,15.61
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,33.84,24.03
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,41.78,31.49
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,46.92,36.22
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,52.0,40.68
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,55.28,43.38
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,58.5,45.93
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,65.96,52.1
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,68.05,53.55
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,69.58,54.5
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,71.05,55.38
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,71.68,55.57
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,82.54,64.38
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,89.65,57.41
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,149.47,82.89
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,210.15,124.43
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,269.58,171.83
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,325.28,218.34
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,381.52,265.86
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,436.58,311.97
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,491.41,356.8
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,544.05,399.21
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,595.79,439.82
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,644.94,477.33
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,692.51,512.78
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,735.47,544.65
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,775.83,574.13
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,810.4,599.17
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,841.73,621.61
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,869.73,641.34
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,894.52,659.04
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,913.3,672.98
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,928.57,684.78
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,944.45,697.28
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,949.25,702.58
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,946.5,703.08
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,940.14,701.38
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,925.71,693.41
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,907.91,683.29
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,879.33,668.07
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,847.79,650.63
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,803.44,623.15
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,756.85,593.51
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,691.65,549.27
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,634.74,509.85
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,561.99,456.65
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,490.54,402.04
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,402.34,330.8
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,318.02,259.01
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,222.62,171.14
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,104.42,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,6.83,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,15.36,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,24.81,14.67
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,36.12,26.08
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,47.23,36.43
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,57.86,46.1
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,65.58,52.92
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,70.08,56.66
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,74.45,60.17
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,77.44,62.39
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,80.3,64.47
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,81.21,64.83
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,82.09,65.16
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,82.79,65.37
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,91.99,72.75
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,105.19,71.69
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,161.01,94.45
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,217.93,132.68
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,274.7,177.46
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,329.09,222.87
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,384.33,269.62
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,438.34,314.95
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,492.39,359.27
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,545.29,402.0
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,597.56,443.14
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,646.91,480.91
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,694.96,516.81
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,739.29,549.69
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,781.46,580.48
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,818.47,607.26
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,852.69,631.15
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,882.09,651.98
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,908.3,670.78
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,928.97,686.01
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,946.13,699.09
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,955.41,706.77
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,960.97,712.21
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,960.35,714.18
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,956.04,713.88
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,949.95,711.59
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,933.1,702.16
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,907.84,689.12
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,879.53,673.91
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,839.46,649.39
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,797.04,622.79
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,740.82,585.42
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,683.31,545.92
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,607.84,491.32
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,528.93,431.45
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,436.72,357.84
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,349.22,283.74
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,243.95,185.15
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,84.86,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,14.51,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,23.2,13.17
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,33.67,23.92
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,43.9,33.46
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,54.71,43.29
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,65.13,52.49
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,74.17,60.17
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,82.86,67.34
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,82.59,66.64
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,80.58,64.44
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,96.0,77.13
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,110.25,88.57
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,128.68,103.35
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,145.78,116.77
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,179.93,134.62
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,223.29,160.4
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,257.13,180.34
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,289.26,201.66
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,330.54,233.58
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,374.47,267.98
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,422.17,305.01
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,472.71,343.71
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,519.27,379.45
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,568.05,416.74
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,618.67,454.84
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,670.52,493.16
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,717.52,528.26
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,764.36,562.93
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,805.8,594.0
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,850.41,626.09
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,880.71,647.57
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,907.86,667.16
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,928.55,682.76
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,945.72,696.23
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,892.16,662.65
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,817.09,611.87
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,833.75,627.79
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,856.13,646.74
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,898.65,677.49
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,935.47,704.25
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,911.43,692.39
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,884.31,678.71
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,847.98,656.85
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,809.16,632.86
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,756.47,598.13
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,702.42,561.29
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,630.28,509.32
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,558.55,455.09
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,465.26,380.49
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,375.38,304.45
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,260.2,194.33
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,96.1,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,14.51,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,24.26,13.81
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,31.15,21.72
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,38.05,28.32
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,42.26,32.26
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,50.6,39.68
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,52.89,41.5
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,55.23,43.29
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,57.05,44.56
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,58.85,45.8
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,68.42,53.71
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,70.43,55.05
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,71.58,55.67
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,72.64,56.22
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,82.01,63.78
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,140.86,74.14
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,200.31,112.58
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,260.54,159.98
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,320.23,210.54
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,380.04,261.92
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,439.33,312.35
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,498.06,361.09
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,554.0,406.46
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,608.6,449.41
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,661.46,489.99
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,712.47,528.14
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,759.63,563.19
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,804.19,594.99
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,843.97,622.04
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,880.64,646.96
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,912.93,669.05
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,941.79,688.95
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,964.88,705.65
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,984.23,720.1
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,998.48,731.84
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,1008.91,741.31
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,1011.94,745.95
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,1011.12,748.3
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,1002.36,744.38
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,989.89,738.21
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,969.62,729.69
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,946.12,718.94
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,911.06,699.02
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,883.92,684.36
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,834.39,653.27
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,783.19,619.9
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,712.92,570.46
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,642.6,518.25
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,553.09,447.72
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,460.13,369.41
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,311.16,226.33
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,122.85,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,13.23,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,22.54,12.09
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,28.24,19.09
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,37.06,27.37
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,40.92,31.03
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,44.85,34.54
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,47.37,36.63
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,49.91,38.65
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,58.66,46.06
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,61.45,48.17
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,63.31,49.46
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,65.08,50.66
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,66.31,51.4
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,67.46,52.07
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,77.99,60.68
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,137.9,73.4
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,198.94,113.76
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,259.49,162.01
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,317.24,211.13
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,375.18,261.28
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,431.98,310.22
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,488.29,357.72
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,542.53,402.48
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,595.62,445.11
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,646.15,484.72
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,694.91,522.02
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,738.41,555.21
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,779.13,585.83
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,815.53,611.34
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,848.73,634.58
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,878.16,655.54
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,904.3,674.36
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,924.88,689.42
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,941.89,702.25
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,952.36,711.26
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,959.13,718.02
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,958.87,719.81
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,966.59,727.28
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,955.13,721.25
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,940.12,713.08
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,915.59,699.93
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,887.92,684.56
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,850.93,661.63
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,817.65,641.05
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,765.38,606.05
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,711.9,569.1
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,640.97,517.45
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,570.67,463.69
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,476.32,387.69
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,385.91,310.28
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,254.17,177.54
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,88.01,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,12.8,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,22.53,11.69
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,29.01,19.66
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,35.54,25.94
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,44.77,34.38
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,53.39,42.06
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,56.28,44.47
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,59.13,46.75
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,65.29,51.86
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,71.09,56.58
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,69.35,54.72
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,70.88,55.71
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,69.94,54.59
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,69.01,53.51
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,75.69,58.89
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,133.13,70.29
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,191.92,108.37
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,251.34,155.46
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,309.42,205.22
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,367.59,255.98
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,425.23,305.9
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,482.32,354.25
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,536.72,399.45
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,589.89,442.44
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,640.72,482.36
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,689.73,519.88
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,736.36,555.21
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,780.7,587.55
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,820.83,615.17
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,858.14,640.76
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,890.01,662.88
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,918.52,682.81
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,941.79,699.31
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,961.41,713.54
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,975.93,724.3
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,986.69,732.75
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,990.09,736.86
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,989.66,738.67
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,981.71,735.23
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,970.14,729.58
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,951.04,719.83
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,928.72,707.94
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,896.28,688.55
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,861.26,667.13
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,824.38,644.16
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,775.56,611.64
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,708.35,563.9
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,641.25,513.58
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,544.3,437.03
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,450.22,357.07
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,304.92,200.59
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,121.26,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,12.8,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,22.66,11.38
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,28.71,19.33
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,34.83,25.25
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,42.85,32.6
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,50.48,39.4
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,50.73,39.47
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,55.79,43.7
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,55.8,43.43
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,63.41,49.74
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,65.58,51.27
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,67.63,52.71
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,69.16,53.7
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,70.58,54.62
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,76.24,59.13
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,134.92,71.31
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,193.93,108.94
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,253.46,155.77
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,312.93,206.35
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,372.45,257.91
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,430.51,308.1
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,487.97,356.78
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,543.24,402.77
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,597.22,446.56
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,648.81,487.39
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,698.52,525.87
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,745.47,560.98
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,790.04,593.13
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,828.69,619.02
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,864.14,642.62
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,898.14,665.85
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,928.96,686.98
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,949.3,700.73
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,965.78,712.11
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,910.92,676.93
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,822.92,617.38
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,850.94,640.34
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,869.54,654.89
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,855.89,647.05
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,839.0,637.31
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,741.59,572.11
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,654.19,510.82
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,548.57,434.8
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,467.15,374.01
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,445.74,360.78
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,443.02,360.85
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,435.61,356.94
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,424.4,348.14
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,373.91,305.37
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,329.05,263.11
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,230.07,138.8
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,105.18,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,11.95,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,20.34,9.16
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,33.8,23.64
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,46.96,35.86
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,60.8,48.4
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,74.25,60.32
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,85.45,69.98
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,96.35,79.14
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,109.25,89.86
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,121.61,99.93
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,130.98,107.32
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,132.34,107.88
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,138.4,112.4
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,144.09,116.58
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,131.25,105.31
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,161.06,101.27
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,205.19,127.0
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,255.13,163.7
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,311.86,209.14
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,371.4,258.05
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,426.63,304.53
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,482.36,350.43
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,535.82,394.33
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,588.44,436.51
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,638.83,475.78
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,687.84,513.13
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,731.9,546.69
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,773.54,578.0
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,810.68,604.34
