Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,983.06,731.7
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,969.6,724.95
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,945.4,712.99
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,917.94,698.7
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,879.39,675.95
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,848.4,657.96
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,790.88,619.54
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,732.18,578.48
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,648.36,516.45
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,565.38,450.77
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,440.22,346.42
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,299.34,171.64
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,120.65,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.11,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,16.07,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,23.94,14.42
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,30.55,21.23
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,34.24,24.85
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,38.07,28.35
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,45.47,34.84
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,49.22,37.95
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,51.98,40.09
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,54.64,42.1
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,57.09,43.88
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,59.43,45.55
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,61.24,46.75
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,62.95,47.86
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,65.4,49.63
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,114.44,58.73
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,176.7,94.3
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,239.16,141.31
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,300.54,192.43
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,361.92,245.07
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,421.76,296.3
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,480.89,345.9
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,537.91,392.88
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,593.47,437.41
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,646.5,478.74
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,697.46,517.48
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,743.61,552.22
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,786.92,584.13
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,825.72,610.52
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,861.22,634.62
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,892.98,656.49
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,921.21,676.08
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,943.63,692.06
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,962.23,705.7
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,973.78,715.16
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,981.36,722.25
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,982.06,725.17
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,978.86,725.73
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,967.74,720.33
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,952.93,712.63
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,928.65,700.51
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,901.28,686.15
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,860.88,661.95
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,828.05,642.49
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,768.71,602.61
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,708.37,560.09
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,622.53,496.16
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,537.86,428.75
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,413.24,323.74
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,270.47,128.37
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,108.33,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,16.22,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,22.79,13.31
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,32.28,22.72
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,36.27,26.65
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,40.41,30.46
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,43.12,32.8
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,51.16,39.74
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,54.25,42.2
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,57.24,44.51
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,59.28,45.97
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,61.24,47.34
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,63.0,48.53
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,64.67,49.64
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,65.84,50.35
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,111.96,57.91
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,172.67,92.13
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,234.02,138.42
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,295.17,189.9
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,356.19,242.89
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,416.12,294.94
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,475.23,345.28
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,531.92,392.7
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,587.07,437.59
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,639.18,479.01
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,689.13,517.76
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,735.73,553.51
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,779.64,586.47
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,819.44,614.11
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,856.09,639.54
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,887.3,661.68
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,914.94,681.5
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,937.61,698.31
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,956.46,712.9
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,968.61,722.98
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,976.8,730.63
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,978.24,733.8
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,975.76,734.57
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,965.03,729.31
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,950.6,721.72
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,927.01,710.04
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,900.27,696.04
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,861.84,672.68
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,821.16,647.02
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,775.32,616.12
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,718.59,575.39
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,637.41,513.34
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,557.27,447.69
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,422.75,332.21
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,288.67,96.31
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,118.5,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,15.36,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,21.51,12.17
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,30.43,21.19
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,34.5,25.2
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,38.68,29.08
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,41.85,31.87
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,50.31,39.23
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,53.04,41.4
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,55.68,43.43
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,57.73,44.93
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,59.7,46.34
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,61.48,47.58
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,63.17,48.74
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,65.3,50.33
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,110.36,58.12
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,170.59,92.26
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,231.14,138.45
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,291.07,189.48
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,350.97,242.28
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,409.9,294.37
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,468.11,344.95
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,524.01,392.46
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,578.48,437.53
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,630.44,479.69
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,680.36,519.3
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,726.18,555.15
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,769.27,588.3
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,808.58,616.32
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,844.71,642.09
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,876.21,665.18
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,904.25,686.0
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,926.89,703.11
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,945.8,718.05
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,957.28,728.23
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,964.84,735.99
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,965.09,739.34
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,961.45,740.23
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,950.89,734.94
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,936.75,727.31
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,912.21,714.6
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,884.59,699.52
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,845.17,673.95
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,813.32,653.36
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,754.97,612.09
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,695.68,568.04
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,609.34,499.33
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,523.98,427.39
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,390.67,309.06
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,233.26,26.32
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,93.64,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,15.36,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,22.36,12.71
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,29.55,20.39
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,36.55,27.04
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,41.02,31.2
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,44.05,33.87
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,47.11,36.44
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,49.23,38.11
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,58.2,45.73
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,60.21,47.18
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,62.13,48.55
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,63.86,49.75
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,65.5,50.86
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,66.94,51.83
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,109.4,58.39
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,169.04,91.73
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,229.24,137.21
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,288.93,187.58
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,348.62,239.59
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,406.99,290.4
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,464.64,339.55
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,519.78,385.76
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,573.45,429.5
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,624.57,470.21
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,673.64,508.33
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,719.12,543.55
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,761.97,576.26
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,800.63,603.58
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,836.16,628.62
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,867.0,651.16
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,894.39,671.48
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,915.41,687.34
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,932.66,700.86
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,943.85,710.89
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,951.17,718.56
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,952.0,721.72
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,949.05,722.55
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,937.39,716.58
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,922.17,708.32
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,896.62,695.42
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,868.02,680.12
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,838.36,662.63
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,796.35,635.39
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,737.24,594.14
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,677.26,549.97
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,589.43,481.06
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,503.15,408.76
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,371.98,290.61
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,213.8,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,13.66,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,20.64,11.16
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,30.45,21.24
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,33.64,24.53
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,37.1,27.79
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,40.33,30.64
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,48.81,38.03
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,51.57,40.22
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,54.23,42.27
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,56.32,43.78
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,58.32,45.18
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,59.8,46.13
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,61.2,47.0
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,63.38,48.56
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,105.73,55.13
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,166.97,88.77
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,228.52,134.53
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,288.71,184.62
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,348.82,236.39
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,407.54,286.98
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,465.46,335.98
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,520.79,382.09
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,574.57,425.79
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,625.87,466.28
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,675.1,504.23
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,720.67,539.0
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,763.51,571.19
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,802.35,598.62
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,838.03,623.81
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,868.59,645.3
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,895.63,664.54
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,861.28,642.92
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,814.56,612.72
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,879.01,659.52
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,924.53,692.13
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,939.08,704.23
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,949.56,714.09
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,936.73,707.33
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,920.29,698.42
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,896.01,686.9
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,868.75,673.05
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,838.12,655.27
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,795.19,627.89
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,734.09,585.77
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,672.22,540.7
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,582.76,471.21
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,494.69,397.99
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,363.78,278.11
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,170.46,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,13.66,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,20.28,10.59
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,29.6,20.42
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,34.55,25.29
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,39.57,29.97
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,42.29,32.4
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,45.08,34.76
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,52.95,41.54
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,55.63,43.64
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,58.09,45.52
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,60.44,47.29
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,61.59,48.01
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,62.68,48.68
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,64.85,50.3
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,106.23,56.62
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,168.47,91.18
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,231.09,138.61
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,291.93,190.21
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,352.84,243.76
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,412.51,296.34
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,471.42,347.28
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,527.83,395.11
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,582.78,440.43
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,635.78,482.96
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,686.73,522.78
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,732.85,558.88
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,776.22,592.35
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,815.92,620.63
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,852.45,646.48
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,884.17,669.14
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,912.32,689.45
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,933.89,705.66
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,951.59,719.44
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,963.14,729.22
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,970.7,736.55
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,971.07,739.33
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,967.54,739.66
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,955.97,733.8
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,940.8,725.59
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,915.24,712.94
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,886.61,698.16
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,845.82,672.49
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,812.39,651.4
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,750.74,608.05
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,688.24,561.49
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,596.46,488.26
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,506.19,411.18
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,369.12,279.55
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,171.74,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,13.66,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,20.39,10.47
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,29.77,20.61
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,34.3,25.13
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,38.94,29.48
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,41.73,31.95
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,49.65,38.87
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,52.45,41.09
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,55.14,43.17
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,57.61,45.02
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,59.96,46.76
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,61.45,47.76
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,62.87,48.69
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,63.79,49.21
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,103.11,54.04
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,165.18,87.44
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,227.83,134.12
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,289.26,185.58
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,350.5,238.59
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,410.99,290.66
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,470.6,340.64
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,527.33,387.29
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,582.44,431.14
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,634.3,471.24
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,683.84,508.4
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,730.82,543.87
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,775.01,576.7
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,814.65,604.35
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,851.05,629.68
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,881.83,650.99
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,908.97,670.0
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,930.12,685.65
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,947.38,698.95
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,958.02,708.53
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,964.68,715.74
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,964.94,718.79
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,961.29,719.48
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,949.01,713.33
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,933.08,704.9
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,907.68,693.45
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,879.27,679.5
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,837.61,654.1
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,803.35,633.12
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,739.89,589.49
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,675.76,542.72
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,583.53,470.72
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,492.82,394.51
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,344.66,251.17
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,143.99,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,12.8,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,20.82,10.41
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,27.89,18.86
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,32.49,23.41
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,37.17,27.79
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,40.41,30.68
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,48.74,37.97
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,51.9,40.53
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,54.96,42.95
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,57.08,44.5
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,59.11,45.96
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,60.61,46.95
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,62.03,47.86
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,64.22,49.46
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,102.8,54.68
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,164.95,87.97
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,227.33,134.22
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,287.68,184.5
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,347.91,236.52
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,407.08,287.77
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,465.43,337.35
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,521.79,384.54
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,576.65,429.29
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,628.07,470.34
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,677.33,508.79
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,723.52,544.57
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,766.99,577.76
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,805.72,605.72
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,841.22,631.07
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,871.82,653.25
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,898.86,673.15
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,920.66,689.67
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,938.68,703.85
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,949.49,713.78
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,956.36,721.32
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,956.1,724.24
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,951.99,724.75
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,938.65,717.67
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,921.71,708.25
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,895.34,695.14
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,865.99,679.59
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,833.17,660.01
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,788.21,630.59
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,724.95,585.73
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,660.93,537.63
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,563.7,460.04
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,479.15,386.72
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,320.57,225.89
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,126.62,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,12.8,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,20.42,9.72
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,30.63,21.28
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,35.47,26.15
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,40.42,30.83
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,43.91,33.96
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,47.41,36.97
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,49.55,38.67
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,58.29,46.13
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,60.7,47.94
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,63.01,49.63
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,64.44,50.56
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,65.8,51.41
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,67.32,52.43
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,103.84,56.58
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,163.75,87.63
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,224.37,132.28
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,285.29,183.3
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,346.04,236.14
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,405.47,287.97
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,464.06,338.12
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,520.42,385.39
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,575.2,430.05
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,626.78,471.15
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,676.1,509.48
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,722.12,544.8
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,765.34,577.42
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,803.29,604.35
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,837.93,628.49
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,868.63,650.49
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,895.78,670.21
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,916.08,685.31
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,932.52,698.03
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,942.42,706.78
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,948.4,713.13
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,946.82,714.6
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,941.42,713.71
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,927.66,706.38
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,910.34,696.75
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,881.15,681.78
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,858.93,671.4
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,814.21,643.19
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,767.37,612.4
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,699.73,564.32
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,631.49,512.87
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,538.84,438.72
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,442.57,355.93
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,285.97,188.49
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,101.31,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,12.8,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,22.64,10.84
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,32.26,22.65
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,38.12,28.5
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,44.04,34.07
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,48.1,37.73
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,56.79,45.36
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,58.92,47.01
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,61.09,48.64
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,62.72,49.74
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,64.34,50.81
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,73.34,58.25
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,74.56,58.93
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,75.91,59.74
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,110.5,63.06
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,170.34,93.81
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,230.99,138.18
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,291.55,188.51
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,352.11,240.82
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,411.58,292.21
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,470.31,341.93
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,526.53,388.65
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,581.24,432.79
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,633.12,473.52
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,682.87,511.5
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,728.54,546.34
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,771.47,578.53
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,809.94,606.13
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,845.21,630.46
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,875.15,651.32
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,901.5,669.84
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,921.95,684.93
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,938.57,697.65
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,947.65,705.52
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,952.79,711.0
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,950.23,711.22
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,943.83,709.08
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,928.92,701.05
