Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,920.61,697.7
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,890.23,680.66
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,856.74,661.23
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,807.37,628.47
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,755.85,593.15
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,690.37,546.14
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,618.66,491.89
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,512.09,408.49
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,408.34,321.26
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,248.61,144.75
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,69.88,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,11.95,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,21.36,9.07
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,30.6,20.74
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,35.7,25.78
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,40.91,30.57
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,48.65,37.35
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,52.75,40.75
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,55.43,42.8
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,58.1,44.77
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,59.84,45.91
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,61.56,47.02
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,71.01,54.62
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,72.57,55.52
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,73.96,56.37
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,107.01,59.21
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,166.31,88.32
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,226.53,130.91
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,286.64,179.49
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,346.64,229.86
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,405.4,279.17
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,463.39,326.75
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,518.79,371.45
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,572.59,413.54
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,623.58,452.22
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,672.42,488.17
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,717.93,521.63
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,760.76,552.56
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,799.17,579.03
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,834.42,602.47
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,864.28,622.69
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,890.59,640.73
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,911.14,655.22
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,927.89,667.49
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,937.01,675.37
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,942.18,680.98
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,940.86,682.01
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,935.74,680.83
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,920.59,673.04
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,901.92,663.1
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,883.25,654.73
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,851.56,637.4
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,804.93,608.12
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,756.21,576.38
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,687.58,529.01
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,618.37,478.52
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,524.22,407.7
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,426.37,326.88
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,260.76,124.72
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,80.92,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,9.39,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,19.17,6.85
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,28.99,19.29
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,34.19,24.42
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,42.95,32.35
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,46.27,35.28
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,49.64,38.1
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,52.04,39.96
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,54.44,41.75
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,56.3,43.06
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,66.0,51.02
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,68.36,52.66
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,70.61,54.2
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,71.71,54.8
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,102.91,57.0
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,162.44,86.1
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,222.75,128.81
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,282.2,177.0
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,341.59,227.12
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,399.84,276.48
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,457.18,324.12
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,512.53,369.23
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,566.38,411.87
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,617.41,451.23
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,666.32,487.95
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,710.97,520.88
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,752.85,551.15
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,790.11,577.25
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,824.11,600.13
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,853.11,619.56
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,878.57,636.76
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,898.32,650.98
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,914.29,662.99
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,922.69,670.57
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,927.2,675.9
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,924.82,676.5
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,918.71,674.89
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,903.12,666.68
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,894.07,662.98
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,864.2,647.93
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,831.34,630.5
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,783.02,600.89
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,732.68,568.6
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,661.94,519.21
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,599.39,472.81
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,494.26,390.62
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,392.98,303.85
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,232.41,78.82
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,63.94,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,9.39,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,19.66,6.28
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,29.86,19.97
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,34.98,25.13
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,40.21,30.02
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,47.91,36.82
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,52.03,40.29
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,54.73,42.42
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,57.42,44.47
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,59.19,45.61
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,60.93,46.71
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,70.64,54.52
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,72.53,55.67
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,74.24,56.75
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,104.66,58.88
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,164.13,87.29
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,224.3,129.33
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,284.39,177.67
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,344.45,228.14
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,403.18,277.66
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,461.17,325.71
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,516.47,371.02
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,570.31,414.02
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,621.35,453.63
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,670.28,490.69
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,715.55,524.96
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,758.22,556.84
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,797.38,585.02
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,833.49,610.04
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,863.36,630.84
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,889.65,649.44
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,910.05,664.87
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,926.63,678.04
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,936.7,687.43
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,942.85,694.52
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,940.28,695.68
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,933.81,694.5
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,919.19,686.81
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,901.07,676.89
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,881.75,668.71
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,849.55,651.28
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,803.82,622.21
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,755.97,590.47
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,685.73,540.5
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,614.99,487.09
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,516.96,409.06
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,415.23,319.09
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,239.39,29.85
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,62.99,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,9.39,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,18.83,4.81
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,28.18,18.6
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,34.9,25.2
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,41.47,31.31
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,58.55,46.48
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,71.69,57.85
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,84.41,68.62
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,96.49,78.6
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,97.22,78.63
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,98.13,78.82
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,78.43,61.61
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,75.36,58.62
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,74.4,57.45
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,100.89,57.11
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,161.01,85.9
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,221.69,128.66
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,282.93,178.99
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,341.88,229.44
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,399.06,277.56
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,457.35,325.93
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,512.94,371.77
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,567.09,415.24
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,616.79,454.14
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,663.56,489.79
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,709.4,524.67
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,753.07,557.4
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,777.74,576.25
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,803.72,595.15
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,841.5,621.7
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,883.81,651.2
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,904.28,666.51
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,920.95,679.67
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,929.74,688.07
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,934.56,694.1
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,932.44,695.85
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,926.49,695.22
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,911.15,686.92
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,892.31,676.32
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,862.71,661.1
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,839.83,650.21
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,792.67,620.08
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,743.51,587.27
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,672.76,536.24
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,601.6,481.61
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,502.02,400.83
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,399.39,306.65
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,222.72,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,5.97,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,6.83,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,17.88,3.07
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,29.31,19.55
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,37.39,27.43
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,43.64,33.3
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,56.61,44.85
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,66.74,53.65
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,61.32,48.6
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,60.17,47.3
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,73.26,58.29
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,90.53,72.65
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,99.68,79.89
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,108.36,86.65
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,83.3,65.17
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,103.34,60.64
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,161.06,89.74
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,223.96,136.73
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,283.33,189.17
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,336.79,237.08
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,384.22,275.65
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,433.54,315.36
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,479.25,351.88
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,524.87,387.4
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,566.14,419.17
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,605.96,449.12
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,636.57,471.7
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,662.5,490.54
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,704.25,520.89
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,743.75,549.29
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,765.73,564.96
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,784.79,578.68
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,788.13,581.92
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,787.59,582.71
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,819.82,606.73
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,847.56,626.62
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,849.8,629.76
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,853.89,634.59
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,823.39,615.97
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,795.79,599.54
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,803.36,608.56
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,812.56,618.36
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,763.83,587.77
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,713.13,554.83
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,644.91,507.03
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,571.22,451.77
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,457.86,362.23
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,349.27,263.22
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,156.52,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,8.54,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,17.6,1.38
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,26.55,16.99
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,31.83,22.35
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,40.46,30.23
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,44.71,34.05
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,48.95,37.69
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,51.38,39.62
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,53.82,41.49
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,55.72,42.81
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,65.26,50.63
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,67.35,52.01
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,69.35,53.3
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,70.2,53.73
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,95.57,54.13
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,155.0,81.16
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,215.28,122.75
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,275.18,170.67
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,334.93,220.65
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,393.42,269.48
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,451.1,316.49
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,506.63,361.31
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,560.62,403.65
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,611.76,442.15
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,660.73,477.9
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,705.46,510.05
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,747.44,539.58
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,785.21,564.87
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,819.75,586.75
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,848.74,606.95
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,874.14,625.05
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,893.77,639.0
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,909.59,650.78
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,918.37,658.49
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,923.24,664.01
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,920.5,665.7
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,913.95,665.14
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,898.73,657.4
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,880.08,647.55
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,859.76,638.97
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,826.78,621.45
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,778.03,591.4
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,727.37,558.67
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,655.02,507.82
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,582.43,453.44
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,481.01,374.17
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,376.07,274.1
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,173.15,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,5.97,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,16.4,0.0
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,28.95,18.85
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,33.25,23.5
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,41.31,30.92
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,45.08,34.3
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,48.89,37.55
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,51.71,39.81
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,54.51,41.99
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,56.02,42.96
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,65.13,50.38
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,67.22,51.76
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,69.22,53.05
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,74.23,56.86
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,101.18,59.82
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,154.55,83.24
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,215.72,126.3
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,274.39,172.78
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,332.23,220.4
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,391.15,267.6
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,448.77,313.6
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,502.55,356.67
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,555.23,397.62
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,603.18,433.79
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,647.67,466.33
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,681.95,490.67
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,716.8,514.34
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,736.35,527.37
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,754.84,539.25
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,745.34,532.04
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,723.45,516.91
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,719.47,514.28
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,711.86,509.01
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,719.98,518.31
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,725.37,525.78
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,758.21,551.2
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,780.68,568.34
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,805.89,586.26
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,821.16,597.8
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,798.42,591.69
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,772.66,582.44
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,725.29,554.25
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,670.91,519.44
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,593.47,465.25
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,516.66,407.54
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,403.92,317.15
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,291.62,207.96
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,120.25,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,5.97,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,17.17,0.0
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,28.19,18.03
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,37.82,27.4
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,48.5,37.21
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,66.03,52.77
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,81.37,66.12
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,89.55,73.0
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,93.49,76.07
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,77.14,61.56
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,65.45,51.18
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,67.82,52.94
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,70.09,54.58
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,69.72,53.96
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,99.92,60.87
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,151.1,82.57
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,210.87,125.01
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,273.17,177.11
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,324.19,221.93
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,377.52,267.39
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,427.28,308.89
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,475.12,347.54
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,522.99,385.34
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,576.35,426.16
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,631.4,467.58
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,675.62,501.14
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,721.86,535.59
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,743.29,550.81
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,766.13,566.49
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,795.52,587.41
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,822.05,605.79
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,818.81,603.89
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,816.59,603.15
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,823.1,609.9
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,826.1,614.37
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,795.8,595.92
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,761.51,574.88
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,785.25,593.32
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,798.27,603.98
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,774.54,591.71
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,743.04,573.82
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,638.62,501.89
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,526.8,421.27
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,428.27,346.71
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,333.19,269.9
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,266.83,212.72
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,196.37,134.91
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,76.17,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.56,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,15.19,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,27.09,17.26
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,31.85,22.51
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,36.36,26.91
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,53.79,42.59
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,72.58,59.18
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,92.43,76.37
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,113.06,93.89
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,112.26,92.6
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,119.45,98.2
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,126.81,103.86
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,126.06,102.64
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,103.67,83.26
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,107.14,69.53
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,151.14,84.33
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,210.83,123.7
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,268.5,170.66
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,326.22,220.22
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,382.94,269.5
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,438.96,317.5
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,493.15,363.03
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,545.89,406.14
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,595.45,446.0
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,642.92,483.3
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,686.06,516.71
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,726.48,547.51
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,763.22,574.94
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,796.81,598.41
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,824.69,618.62
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,849.08,636.59
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,867.81,650.76
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,882.83,662.62
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,890.93,670.77
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,895.21,676.58
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,892.61,678.05
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,886.34,677.14
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,868.46,666.77
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,856.75,660.84
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,826.05,644.29
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,792.51,625.17
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,742.59,591.73
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,690.9,555.34
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,615.16,497.97
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,548.24,443.64
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,433.7,346.93
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,313.81,205.97
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,135.55,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,10.65,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,10.8,6.0,5.12,0.0
2018,9,29,6,15,199.0,18.5,1.15,11.25,35.0,15.5,0.0
2018,9,29,6,30,348.0,31.0,1.2,11.7,64.0,25.74,16.08
2018,9,29,6,45,411.0,42.5,1.25,12.2,105.5,34.6,25.01
2018,9,29,7,0,474.0,54.0,1.3,12.7,147.0,43.17,33.07
2018,9,29,7,15,455.5,70.0,1.25,13.15,181.0,54.6,43.44
2018,9,29,7,30,437.0,86.0,1.2,13.6,215.0,63.31,51.14
2018,9,29,7,45,537.5,88.0,1.15,14.05,276.5,65.69,53.05
2018,9,29,8,0,638.0,90.0,1.1,14.5,338.0,66.42,53.44
2018,9,29,8,15,463.0,140.0,1.05,15.1,332.5,96.4,79.26
2018,9,29,8,30,288.0,190.0,1.0,15.7,327.0,128.89,106.61
2018,9,29,8,45,416.5,179.5,0.95,16.3,398.5,117.19,95.95
2018,9,29,9,0,545.0,169.0,0.9,16.9,470.0,110.87,90.08
2018,9,29,9,15,729.0,122.0,1.0,17.5,556.0,80.83,64.15
2018,9,29,9,30,913.0,75.0,1.1,18.1,642.0,88.0,52.91
2018,9,29,9,45,920.5,77.5,1.2,18.7,675.5,147.26,78.88
2018,9,29,10,0,928.0,80.0,1.3,19.3,709.0,207.0,120.48
2018,9,29,10,15,935.5,81.0,1.5,19.7,736.0,265.91,168.75
2018,9,29,10,30,943.0,82.0,1.7,20.1,763.0,324.78,219.8
2018,9,29,10,45,948.0,82.5,1.85,20.5,782.5,382.18,270.19
2018,9,29,11,0,953.0,83.0,2.0,20.9,802.0,438.77,319.25
2018,9,29,11,15,955.5,83.5,2.15,21.1,813.0,493.23,365.85
2018,9,29,11,30,958.0,84.0,2.3,21.3,824.0,546.16,410.08
2018,9,29,11,45,958.5,84.0,2.45,21.55,827.0,595.83,450.67
2018,9,29,12,0,959.0,84.0,2.6,21.8,830.0,643.33,488.63
2018,9,29,12,15,960.0,82.5,2.65,21.85,825.0,687.38,523.22
2018,9,29,12,30,961.0,81.0,2.7,21.9,820.0,728.82,555.23
2018,9,29,12,45,960.5,79.5,2.75,22.0,807.0,766.41,583.42
2018,9,29,13,0,960.0,78.0,2.8,22.1,794.0,800.93,607.72
2018,9,29,13,15,955.0,77.0,2.9,22.05,772.5,829.27,628.45
2018,9,29,13,30,950.0,76.0,3.0,22.0,751.0,854.04,646.88
2018,9,29,13,45,930.0,79.0,3.05,22.0,718.0,867.18,657.03
2018,9,29,14,0,910.0,82.0,3.1,22.0,685.0,876.2,664.62
2018,9,29,14,15,912.0,76.5,3.15,21.8,653.0,890.51,676.6
2018,9,29,14,30,914.0,71.0,3.2,21.6,621.0,901.08,686.2
2018,9,29,14,45,899.0,69.0,3.2,21.4,579.0,897.06,685.63
2018,9,29,15,0,884.0,67.0,3.2,21.2,537.0,889.27,682.72
2018,9,29,15,15,864.0,64.5,3.2,21.2,490.0,872.72,673.31
2018,9,29,15,30,844.0,62.0,3.2,21.2,443.0,852.78,661.57
