Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,15,45,811.0,60.0,3.2,20.55,391.5,818.83,641.31
2018,9,29,16,0,778.0,58.0,3.2,19.9,340.0,791.59,625.4
2018,9,29,16,15,736.0,54.5,3.1,19.35,288.0,742.61,591.88
2018,9,29,16,30,694.0,51.0,3.0,18.8,236.0,691.88,555.53
2018,9,29,16,45,614.5,46.0,2.9,18.3,183.5,606.49,490.33
2018,9,29,17,0,535.0,41.0,2.8,17.8,131.0,530.47,428.48
2018,9,29,17,15,412.0,32.5,2.6,17.1,87.0,411.48,327.66
2018,9,29,17,30,289.0,24.0,2.4,16.4,43.0,284.26,168.31
2018,9,29,17,45,144.5,12.0,2.2,15.7,21.5,113.9,0.0
2018,9,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,8.5,2.0,0.7,12.85,2.0,0.0,0.0
2018,9,30,6,0,17.0,4.0,0.7,12.9,4.0,0.0,0.0
2018,9,30,6,15,130.5,18.0,0.8,13.1,29.5,15.36,0.0
2018,9,30,6,30,244.0,32.0,0.9,13.3,55.0,24.87,15.07
2018,9,30,6,45,311.5,44.5,1.0,13.45,93.0,34.26,24.55
2018,9,30,7,0,379.0,57.0,1.1,13.6,131.0,43.46,33.18
2018,9,30,7,15,411.5,71.5,1.2,14.0,173.5,53.62,42.4
2018,9,30,7,30,444.0,86.0,1.3,14.4,216.0,63.42,51.07
2018,9,30,7,45,421.5,108.0,1.35,14.8,250.0,77.4,63.23
2018,9,30,8,0,399.0,130.0,1.4,15.2,284.0,90.66,74.53
2018,9,30,8,15,362.5,157.5,1.4,15.85,311.5,111.06,91.71
2018,9,30,8,30,326.0,185.0,1.4,16.5,339.0,126.55,104.37
2018,9,30,8,45,346.0,202.0,1.35,17.15,379.5,136.08,111.8
2018,9,30,9,0,366.0,219.0,1.3,17.8,420.0,145.27,118.85
2018,9,30,9,15,422.5,219.5,1.2,18.25,468.0,137.23,111.52
2018,9,30,9,30,479.0,220.0,1.1,18.7,516.0,147.37,107.38
2018,9,30,9,45,606.0,186.0,1.0,19.15,581.0,173.17,111.21
2018,9,30,10,0,733.0,152.0,0.9,19.6,646.0,211.11,131.52
2018,9,30,10,15,684.5,181.0,0.85,19.8,656.5,269.41,180.14
2018,9,30,10,30,636.0,210.0,0.8,20.0,667.0,322.69,225.91
2018,9,30,10,45,603.5,232.5,0.75,20.15,675.0,371.22,266.97
2018,9,30,11,0,571.0,255.0,0.7,20.3,683.0,415.17,303.38
2018,9,30,11,15,534.0,273.0,0.7,20.4,678.0,450.8,332.8
2018,9,30,11,30,497.0,291.0,0.7,20.5,673.0,482.37,358.14
2018,9,30,11,45,340.5,322.5,0.75,20.6,584.5,453.84,339.81
2018,9,30,12,0,184.0,354.0,0.8,20.7,496.0,408.38,307.67
2018,9,30,12,15,333.0,315.5,0.8,20.7,570.5,490.35,369.7
2018,9,30,12,30,482.0,277.0,0.8,20.7,645.0,586.12,439.61
2018,9,30,12,45,498.0,273.5,0.75,20.7,648.0,621.25,464.07
2018,9,30,13,0,514.0,270.0,0.7,20.7,651.0,655.68,488.31
2018,9,30,13,15,331.5,273.0,0.75,20.7,516.0,528.49,398.89
2018,9,30,13,30,149.0,276.0,0.8,20.7,381.0,387.2,295.86
2018,9,30,13,45,325.5,253.0,0.85,20.75,470.5,534.23,408.52
2018,9,30,14,0,502.0,230.0,0.9,20.8,560.0,690.59,521.05
2018,9,30,14,15,557.5,197.5,0.95,20.65,545.5,719.53,542.93
2018,9,30,14,30,613.0,165.0,1.0,20.5,531.0,754.5,570.35
2018,9,30,14,45,559.0,157.5,1.1,20.4,473.5,708.99,541.17
2018,9,30,15,0,505.0,150.0,1.2,20.3,416.0,651.2,503.58
2018,9,30,15,15,446.5,150.5,1.2,20.3,370.0,605.16,471.81
2018,9,30,15,30,388.0,151.0,1.2,20.3,324.0,557.28,437.86
2018,9,30,15,45,308.5,144.5,1.4,19.9,272.0,460.89,368.55
2018,9,30,16,0,229.0,138.0,1.6,19.5,220.0,386.38,312.51
2018,9,30,16,15,205.5,118.0,1.55,19.1,183.0,342.9,279.6
2018,9,30,16,30,182.0,98.0,1.5,18.7,146.0,298.74,244.82
2018,9,30,16,45,145.0,78.0,1.45,18.3,111.0,242.95,198.92
2018,9,30,17,0,108.0,58.0,1.4,17.9,76.0,171.59,138.99
2018,9,30,17,15,66.0,39.0,1.35,17.5,48.5,115.01,89.04
2018,9,30,17,30,24.0,20.0,1.3,17.1,21.0,49.97,20.46
2018,9,30,17,45,12.0,10.0,1.2,16.7,10.5,17.1,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,5,45,24.0,3.5,0.7,13.75,3.0,0.0,0.0
2018,10,1,6,0,48.0,7.0,0.7,13.8,6.0,0.0,0.0
2018,10,1,6,15,199.5,18.0,0.65,14.1,33.5,15.36,0.0
2018,10,1,6,30,351.0,29.0,0.6,14.4,61.0,24.12,14.19
2018,10,1,6,45,458.5,36.5,0.55,14.75,106.5,29.79,20.49
2018,10,1,7,0,566.0,44.0,0.5,15.1,152.0,35.57,26.01
2018,10,1,7,15,629.0,49.5,0.55,15.65,203.5,42.98,32.72
2018,10,1,7,30,692.0,55.0,0.6,16.2,255.0,47.25,36.47
2018,10,1,7,45,733.0,58.5,0.6,16.8,306.5,49.71,38.48
2018,10,1,8,0,774.0,62.0,0.6,17.4,358.0,52.19,40.43
2018,10,1,8,15,801.5,64.5,0.7,18.2,407.0,53.76,41.51
2018,10,1,8,30,829.0,67.0,0.8,19.0,456.0,62.7,48.92
2018,10,1,8,45,849.0,69.0,0.95,19.85,501.0,64.51,50.11
2018,10,1,9,0,869.0,71.0,1.1,20.7,546.0,66.24,51.24
2018,10,1,9,15,884.5,72.5,1.15,21.3,586.0,67.49,52.02
2018,10,1,9,30,900.0,74.0,1.2,21.9,626.0,83.93,50.93
2018,10,1,9,45,912.0,75.0,1.3,22.5,660.5,141.74,74.33
2018,10,1,10,0,924.0,76.0,1.4,23.1,695.0,200.48,113.95
2018,10,1,10,15,932.0,76.0,1.45,23.5,721.5,258.36,160.43
2018,10,1,10,30,940.0,76.0,1.5,23.9,748.0,316.21,209.7
2018,10,1,10,45,945.5,76.5,1.55,24.3,767.5,373.36,258.93
2018,10,1,11,0,951.0,77.0,1.6,24.7,787.0,429.76,306.82
2018,10,1,11,15,953.5,78.0,1.7,24.85,798.5,484.27,352.61
2018,10,1,11,30,956.0,79.0,1.8,25.0,810.0,537.28,396.03
2018,10,1,11,45,956.5,79.0,1.9,25.2,812.5,586.6,435.56
2018,10,1,12,0,957.0,79.0,2.0,25.4,815.0,633.74,472.48
2018,10,1,12,15,955.5,78.5,2.1,25.45,809.0,676.78,505.94
2018,10,1,12,30,954.0,78.0,2.2,25.5,803.0,717.07,536.82
2018,10,1,12,45,950.5,77.5,2.35,25.5,789.0,753.03,564.39
2018,10,1,13,0,947.0,77.0,2.5,25.5,775.0,785.8,587.99
2018,10,1,13,15,929.5,81.5,2.5,25.45,750.0,809.71,604.79
2018,10,1,13,30,912.0,86.0,2.5,25.4,725.0,829.67,619.06
2018,10,1,13,45,904.5,84.0,2.55,25.3,696.0,846.87,632.11
2018,10,1,14,0,897.0,82.0,2.6,25.2,667.0,860.37,642.85
2018,10,1,14,15,898.0,76.0,2.6,25.05,634.5,872.82,652.87
2018,10,1,14,30,899.0,70.0,2.6,24.9,602.0,881.52,660.57
2018,10,1,14,45,884.0,68.0,2.55,24.75,560.5,877.26,659.32
2018,10,1,15,0,869.0,66.0,2.5,24.6,519.0,869.31,655.83
2018,10,1,15,15,714.0,93.5,2.5,24.6,443.0,784.25,599.12
2018,10,1,15,30,559.0,121.0,2.5,24.6,367.0,681.13,528.47
2018,10,1,15,45,458.5,121.5,2.45,24.0,307.5,584.86,461.32
2018,10,1,16,0,358.0,122.0,2.4,23.4,248.0,497.6,396.87
2018,10,1,16,15,382.5,99.5,2.25,22.75,215.0,489.61,393.6
2018,10,1,16,30,407.0,77.0,2.1,22.1,182.0,477.92,385.58
2018,10,1,16,45,344.5,64.5,1.95,21.45,139.0,405.66,328.45
2018,10,1,17,0,282.0,52.0,1.8,20.8,96.0,335.52,269.93
2018,10,1,17,15,198.0,36.5,1.65,20.05,61.5,247.2,192.61
2018,10,1,17,30,114.0,21.0,1.5,19.3,27.0,143.18,48.55
2018,10,1,17,45,57.0,10.5,1.35,18.55,13.5,49.46,0.0
2018,10,1,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.5,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,2,6,0,1.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.5,2.5,0.55,15.05,2.5,2.13,0.0
2018,10,2,6,30,0.0,5.0,0.6,15.4,5.0,4.1,0.0
2018,10,2,6,45,91.0,16.5,0.6,15.7,33.5,12.6,5.38
2018,10,2,7,0,182.0,28.0,0.6,16.0,62.0,21.32,13.3
2018,10,2,7,15,107.0,42.5,0.55,16.45,64.0,33.15,23.92
2018,10,2,7,30,32.0,57.0,0.5,16.9,66.0,47.05,36.2
2018,10,2,7,45,82.0,81.5,0.4,17.4,111.0,63.44,50.43
2018,10,2,8,0,132.0,106.0,0.3,17.9,156.0,80.78,65.16
2018,10,2,8,15,139.0,149.0,0.5,18.6,208.0,108.35,88.31
2018,10,2,8,30,146.0,192.0,0.7,19.3,260.0,133.93,109.3
2018,10,2,8,45,154.5,202.0,0.95,20.0,280.0,140.38,114.04
2018,10,2,9,0,163.0,212.0,1.2,20.7,300.0,146.57,118.6
2018,10,2,9,15,305.5,218.0,1.35,21.25,398.5,143.01,115.11
2018,10,2,9,30,448.0,224.0,1.5,21.8,497.0,147.26,107.6
2018,10,2,9,45,486.0,223.5,1.65,22.35,534.5,184.07,123.48
2018,10,2,10,0,524.0,223.0,1.8,22.9,572.0,225.18,150.15
2018,10,2,10,15,431.0,269.0,1.9,23.25,563.5,273.31,191.56
2018,10,2,10,30,338.0,315.0,2.0,23.6,555.0,316.02,229.06
2018,10,2,10,45,414.0,290.0,2.1,23.9,592.0,347.55,253.07
2018,10,2,11,0,490.0,265.0,2.2,24.2,629.0,389.81,286.12
2018,10,2,11,15,363.0,311.0,2.3,24.35,582.5,403.5,300.41
2018,10,2,11,30,236.0,357.0,2.4,24.5,536.0,403.04,302.34
2018,10,2,11,45,327.5,331.0,2.5,24.7,580.5,452.57,340.2
2018,10,2,12,0,419.0,305.0,2.6,24.9,625.0,512.21,385.39
2018,10,2,12,15,454.5,289.0,2.7,24.9,634.0,548.71,413.72
2018,10,2,12,30,490.0,273.0,2.8,24.9,643.0,585.99,442.63
2018,10,2,12,45,435.5,288.5,2.85,24.95,613.0,588.51,444.86
2018,10,2,13,0,381.0,304.0,2.9,25.0,583.0,575.68,436.13
2018,10,2,13,15,511.0,247.0,3.0,24.95,609.5,653.59,496.05
2018,10,2,13,30,641.0,190.0,3.1,24.9,636.0,729.19,553.53
2018,10,2,13,45,721.5,152.5,3.2,24.8,635.0,779.35,591.72
2018,10,2,14,0,802.0,115.0,3.3,24.7,634.0,822.83,623.49
2018,10,2,14,15,634.5,154.5,3.4,24.45,551.0,745.12,570.95
2018,10,2,14,30,467.0,194.0,3.5,24.2,468.0,646.87,500.46
2018,10,2,14,45,602.5,146.0,3.55,23.95,473.5,731.73,567.11
2018,10,2,15,0,738.0,98.0,3.6,23.7,479.0,798.92,617.08
2018,10,2,15,15,759.5,84.0,3.6,23.7,444.5,805.99,623.57
2018,10,2,15,30,781.0,70.0,3.6,23.7,410.0,808.92,627.63
2018,10,2,15,45,749.5,66.0,3.65,22.8,360.5,774.17,606.99
2018,10,2,16,0,718.0,62.0,3.7,21.9,311.0,736.79,583.87
2018,10,2,16,15,567.0,68.5,3.6,21.3,245.5,614.48,494.52
2018,10,2,16,30,416.0,75.0,3.5,20.7,180.0,481.56,393.15
2018,10,2,16,45,287.5,64.5,3.35,20.05,129.0,358.13,293.79
2018,10,2,17,0,159.0,54.0,3.2,19.4,78.0,222.6,180.41
2018,10,2,17,15,109.0,36.0,2.95,18.8,49.5,160.26,123.86
2018,10,2,17,30,59.0,18.0,2.7,18.2,21.0,81.82,8.71
2018,10,2,17,45,29.5,9.0,2.45,17.65,10.5,28.55,0.0
2018,10,2,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,14.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.75,15.2,3.0,2.56,0.0
2018,10,3,6,30,0.0,5.0,2.0,15.5,5.0,4.1,0.0
2018,10,3,6,45,0.0,6.0,2.2,15.8,6.0,4.92,0.0
2018,10,3,7,0,0.0,7.0,2.4,16.1,7.0,5.74,0.0
2018,10,3,7,15,0.0,9.0,2.6,16.4,9.0,7.39,0.93
2018,10,3,7,30,0.0,11.0,2.8,16.7,11.0,9.04,2.41
2018,10,3,7,45,0.0,13.0,2.95,17.05,13.0,10.7,3.86
2018,10,3,8,0,0.0,15.0,3.1,17.4,15.0,12.36,5.3
2018,10,3,8,15,0.0,32.5,3.3,17.85,32.5,26.84,18.0
2018,10,3,8,30,0.0,50.0,3.5,18.3,50.0,41.39,30.58
2018,10,3,8,45,10.0,118.5,3.65,18.75,124.0,96.05,77.52
2018,10,3,9,0,20.0,187.0,3.8,19.2,198.0,144.54,118.21
2018,10,3,9,15,43.5,221.5,3.9,19.5,247.5,158.45,129.35
2018,10,3,9,30,67.0,256.0,4.0,19.8,297.0,180.66,140.18
2018,10,3,9,45,90.5,278.0,4.05,20.1,336.5,204.92,156.29
2018,10,3,10,0,114.0,300.0,4.1,20.4,376.0,224.75,169.72
2018,10,3,10,15,127.0,312.5,4.15,20.45,400.0,248.86,188.01
2018,10,3,10,30,140.0,325.0,4.2,20.5,424.0,274.7,208.21
2018,10,3,10,45,87.0,275.5,4.2,20.6,337.5,242.23,185.23
2018,10,3,11,0,34.0,226.0,4.2,20.7,251.0,193.93,148.98
2018,10,3,11,15,26.0,242.0,4.15,20.6,261.5,207.14,159.68
2018,10,3,11,30,18.0,258.0,4.1,20.5,272.0,220.01,169.87
2018,10,3,11,45,32.5,292.0,4.05,20.45,317.0,259.12,200.4
2018,10,3,12,0,47.0,326.0,4.0,20.4,362.0,300.99,232.91
2018,10,3,12,15,57.5,330.0,3.95,20.2,373.5,317.67,246.19
2018,10,3,12,30,68.0,334.0,3.9,20.0,385.0,335.37,260.38
2018,10,3,12,45,89.5,330.0,3.85,19.85,396.0,354.44,275.92
2018,10,3,13,0,111.0,326.0,3.8,19.7,407.0,386.02,301.04
2018,10,3,13,15,196.0,316.5,3.7,19.6,454.0,452.22,353.83
2018,10,3,13,30,281.0,307.0,3.6,19.5,501.0,536.7,419.51
2018,10,3,13,45,236.5,294.0,3.5,19.35,452.5,486.27,381.77
2018,10,3,14,0,192.0,281.0,3.4,19.2,404.0,446.7,352.11
2018,10,3,14,15,113.0,233.5,3.3,19.1,305.0,337.01,267.21
2018,10,3,14,30,34.0,186.0,3.2,19.0,206.0,206.33,163.09
2018,10,3,14,45,31.0,172.5,3.1,18.9,189.5,192.72,152.92
2018,10,3,15,0,28.0,159.0,3.0,18.8,173.0,178.74,142.12
2018,10,3,15,15,150.0,155.0,3.0,18.8,220.5,303.6,247.11
2018,10,3,15,30,272.0,151.0,3.0,18.8,268.0,430.63,350.81
2018,10,3,15,45,277.0,132.0,2.75,18.6,238.5,414.83,339.29
2018,10,3,16,0,282.0,113.0,2.5,18.4,209.0,397.15,326.65
2018,10,3,16,15,343.5,93.5,2.35,18.15,191.5,446.01,366.92
2018,10,3,16,30,405.0,74.0,2.2,17.9,174.0,469.8,385.81
2018,10,3,16,45,348.5,60.0,2.0,17.7,131.5,400.6,328.77
2018,10,3,17,0,292.0,46.0,1.8,17.5,89.0,332.93,270.49
2018,10,3,17,15,207.0,32.0,1.55,17.05,56.5,246.64,190.79
2018,10,3,17,30,122.0,18.0,1.3,16.6,24.0,139.33,0.0
2018,10,3,17,45,61.0,9.0,1.05,16.2,12.0,7.68,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,45,15.0,2.0,0.7,12.85,1.5,0.0,0.0
2018,10,4,6,0,30.0,4.0,0.7,12.9,3.0,0.0,0.0
2018,10,4,6,15,200.0,15.0,0.85,13.35,29.5,12.8,0.0
2018,10,4,6,30,370.0,26.0,1.0,13.8,56.0,21.7,11.48
2018,10,4,6,45,478.5,33.0,1.1,14.25,101.5,29.49,20.12
2018,10,4,7,0,587.0,40.0,1.2,14.7,147.0,35.42,25.82
2018,10,4,7,15,411.5,66.0,1.25,15.15,152.5,49.83,38.81
2018,10,4,7,30,236.0,92.0,1.3,15.6,158.0,68.44,55.26
2018,10,4,7,45,380.0,96.5,1.35,16.05,227.0,69.44,55.96
2018,10,4,8,0,524.0,101.0,1.4,16.5,296.0,74.16,59.83
2018,10,4,8,15,647.0,88.0,1.5,17.05,362.0,64.09,50.73
2018,10,4,8,30,770.0,75.0,1.6,17.6,428.0,60.53,47.36
2018,10,4,8,45,686.0,103.5,1.65,18.1,441.0,72.27,57.23
2018,10,4,9,0,602.0,132.0,1.7,18.6,454.0,88.37,70.68
2018,10,4,9,15,704.0,114.5,1.8,19.0,518.5,76.54,60.28
2018,10,4,9,30,806.0,97.0,1.9,19.4,583.0,82.49,54.38
2018,10,4,9,45,865.5,84.0,1.95,19.8,631.5,139.08,75.95
2018,10,4,10,0,925.0,71.0,2.0,20.2,680.0,192.29,109.17
2018,10,4,10,15,634.0,161.0,2.1,20.4,586.0,240.65,160.68
2018,10,4,10,30,343.0,251.0,2.2,20.6,492.0,273.73,199.7
2018,10,4,10,45,255.0,291.5,2.25,20.85,473.5,299.32,223.75
2018,10,4,11,0,167.0,332.0,2.3,21.1,455.0,319.07,241.77
2018,10,4,11,15,222.5,304.5,2.4,21.1,470.5,337.26,256.35
2018,10,4,11,30,278.0,277.0,2.5,21.1,486.0,361.46,276.1
2018,10,4,11,45,225.5,295.0,2.6,21.15,465.0,368.75,282.89
2018,10,4,12,0,173.0,313.0,2.7,21.2,444.0,367.25,282.43
2018,10,4,12,15,114.0,281.5,2.85,21.1,367.5,317.51,245.29
2018,10,4,12,30,55.0,250.0,3.0,21.0,291.0,252.76,195.57
2018,10,4,12,45,56.5,265.5,3.1,20.95,307.0,272.79,211.6
2018,10,4,13,0,58.0,281.0,3.2,20.9,323.0,293.68,228.05
2018,10,4,13,15,45.0,261.0,3.25,20.7,293.0,270.44,210.38
2018,10,4,13,30,32.0,241.0,3.3,20.5,263.0,245.56,191.33
2018,10,4,13,45,179.5,203.0,3.4,20.35,318.5,360.21,285.43
2018,10,4,14,0,327.0,165.0,3.5,20.2,374.0,469.88,373.91
2018,10,4,14,15,569.5,126.5,3.5,20.0,465.5,654.96,517.91
2018,10,4,14,30,812.0,88.0,3.5,19.8,557.0,828.51,644.71
2018,10,4,14,45,809.5,83.5,3.5,19.6,522.0,832.12,648.19
2018,10,4,15,0,807.0,79.0,3.5,19.4,487.0,832.28,650.65
2018,10,4,15,15,782.5,75.5,3.5,19.4,441.0,810.81,637.21
2018,10,4,15,30,758.0,72.0,3.5,19.4,395.0,786.08,621.45
2018,10,4,15,45,725.0,68.5,3.35,19.0,346.5,750.89,597.96
2018,10,4,16,0,692.0,65.0,3.2,18.6,298.0,713.11,571.96
2018,10,4,16,15,643.0,59.5,3.1,18.35,248.0,662.95,535.46
2018,10,4,16,30,594.0,54.0,3.0,18.1,198.0,606.63,492.47
2018,10,4,16,45,513.5,47.5,2.9,17.8,150.0,522.83,425.58
2018,10,4,17,0,433.0,41.0,2.8,17.5,102.0,440.48,355.89
2018,10,4,17,15,294.0,30.0,2.65,17.15,63.5,311.25,238.61
2018,10,4,17,30,155.0,19.0,2.5,16.8,25.0,129.36,0.0
2018,10,4,17,45,77.5,9.5,2.35,16.45,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,5,45,5.0,0.5,1.25,9.9,0.5,0.0,0.0
2018,10,5,6,0,10.0,1.0,1.3,10.0,1.0,0.0,0.0
2018,10,5,6,15,119.0,14.0,1.5,10.45,23.0,11.95,0.0
2018,10,5,6,30,228.0,27.0,1.7,10.9,45.0,22.35,11.79
2018,10,5,6,45,410.0,33.5,1.9,11.4,95.5,27.3,18.39
2018,10,5,7,0,592.0,40.0,2.1,11.9,146.0,35.5,26.17
2018,10,5,7,15,657.5,45.0,2.1,12.5,198.0,39.5,29.95
2018,10,5,7,30,723.0,50.0,2.1,13.1,250.0,43.55,33.59
2018,10,5,7,45,765.0,52.5,2.1,13.65,301.5,45.41,35.14
2018,10,5,8,0,807.0,55.0,2.1,14.2,353.0,53.06,41.76
2018,10,5,8,15,834.0,57.5,2.0,14.9,402.5,55.64,43.77
2018,10,5,8,30,861.0,60.0,1.9,15.6,452.0,58.13,45.67
2018,10,5,8,45,879.5,62.0,1.8,16.3,497.0,60.06,47.05
2018,10,5,9,0,898.0,64.0,1.7,17.0,542.0,61.91,48.36
2018,10,5,9,15,910.5,65.5,1.6,17.7,581.0,63.24,49.22
2018,10,5,9,30,923.0,67.0,1.5,18.4,620.0,73.83,47.57
2018,10,5,9,45,932.0,69.0,1.4,19.1,653.5,133.11,69.31
2018,10,5,10,0,941.0,71.0,1.3,19.8,687.0,192.99,109.04
2018,10,5,10,15,947.5,71.5,1.4,20.3,713.0,251.61,156.19
2018,10,5,10,30,954.0,72.0,1.5,20.8,739.0,310.01,206.43
2018,10,5,10,45,944.0,78.5,1.65,21.35,753.0,367.45,257.01
2018,10,5,11,0,934.0,85.0,1.8,21.9,767.0,422.62,305.03
2018,10,5,11,15,922.0,92.5,1.9,22.15,773.5,475.35,350.15
2018,10,5,11,30,910.0,100.0,2.0,22.4,780.0,525.34,391.86
2018,10,5,11,45,936.5,88.0,2.15,22.7,790.0,576.03,433.03
2018,10,5,12,0,963.0,76.0,2.3,23.0,800.0,626.15,472.94
2018,10,5,12,15,958.5,77.5,2.35,23.1,793.5,669.15,506.6
2018,10,5,12,30,954.0,79.0,2.4,23.2,787.0,709.23,537.44
2018,10,5,12,45,947.0,80.5,2.5,23.3,772.0,744.53,564.62
2018,10,5,13,0,940.0,82.0,2.6,23.4,757.0,776.48,587.78
2018,10,5,13,15,923.5,85.0,2.65,23.35,732.0,799.37,604.45
2018,10,5,13,30,907.0,88.0,2.7,23.3,707.0,818.32,618.6
2018,10,5,13,45,868.5,97.0,2.75,23.25,669.0,821.97,622.39
2018,10,5,14,0,830.0,106.0,2.8,23.2,631.0,829.52,629.17
2018,10,5,14,15,703.0,133.5,2.95,23.0,561.0,774.92,593.67
2018,10,5,14,30,576.0,161.0,3.1,22.8,491.0,708.83,549.08
2018,10,5,14,45,700.0,118.0,3.25,22.6,489.5,779.71,603.47
2018,10,5,15,0,824.0,75.0,3.4,22.4,488.0,839.57,648.49
2018,10,5,15,15,814.0,70.0,3.4,22.4,445.5,828.89,642.48
2018,10,5,15,30,804.0,65.0,3.4,22.4,403.0,814.78,634.55
2018,10,5,15,45,772.0,61.5,3.55,21.7,353.0,780.23,614.1
2018,10,5,16,0,740.0,58.0,3.7,21.0,303.0,743.04,590.89
2018,10,5,16,15,691.5,53.5,3.5,20.35,252.0,688.17,551.66
2018,10,5,16,30,643.0,49.0,3.3,19.7,201.0,631.86,509.32
2018,10,5,16,45,563.0,42.5,3.15,19.1,151.5,546.49,441.77
2018,10,5,17,0,483.0,36.0,3.0,18.5,102.0,471.99,378.25
2018,10,5,17,15,333.5,26.5,2.8,17.8,63.0,336.32,252.07
2018,10,5,17,30,184.0,17.0,2.6,17.1,24.0,148.15,0.0
2018,10,5,17,45,92.0,8.5,2.4,16.4,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,5,45,8.0,1.0,2.6,12.25,0.5,0.0,0.0
2018,10,6,6,0,16.0,2.0,2.6,12.3,1.0,0.0,0.0
2018,10,6,6,15,55.0,14.5,2.75,12.6,17.5,12.38,0.0
2018,10,6,6,30,94.0,27.0,2.9,12.9,34.0,21.14,10.27
2018,10,6,6,45,190.5,40.0,3.05,13.15,69.0,30.54,21.0
2018,10,6,7,0,287.0,53.0,3.2,13.4,104.0,40.19,30.1
2018,10,6,7,15,330.5,69.5,3.2,13.75,146.0,51.86,40.78
2018,10,6,7,30,374.0,86.0,3.2,14.1,188.0,63.14,50.88
2018,10,6,7,45,555.5,76.0,3.2,14.5,262.0,57.46,45.72
2018,10,6,8,0,737.0,66.0,3.2,14.9,336.0,55.18,43.51
2018,10,6,8,15,791.5,63.5,3.25,15.5,389.5,53.13,41.45
2018,10,6,8,30,846.0,61.0,3.3,16.1,443.0,58.61,46.01
2018,10,6,8,45,867.5,62.0,3.35,16.7,488.0,59.87,46.82
2018,10,6,9,0,889.0,63.0,3.4,17.3,533.0,61.07,47.59
2018,10,6,9,15,903.0,65.0,3.55,17.9,573.0,62.77,48.79
2018,10,6,9,30,917.0,67.0,3.7,18.5,613.0,72.07,56.51
2018,10,6,9,45,926.5,69.0,3.85,19.05,646.5,130.99,68.44
2018,10,6,10,0,936.0,71.0,4.0,19.6,680.0,190.57,108.14
2018,10,6,10,15,944.0,72.0,4.1,19.9,707.0,249.53,156.11
2018,10,6,10,30,952.0,73.0,4.2,20.2,734.0,308.46,207.69
2018,10,6,10,45,957.5,74.0,4.35,20.5,754.0,366.34,259.53
2018,10,6,11,0,963.0,75.0,4.5,20.8,774.0,423.44,310.37
2018,10,6,11,15,966.5,75.0,4.55,20.9,785.0,477.82,358.28
2018,10,6,11,30,970.0,75.0,4.6,21.0,796.0,530.7,403.85
2018,10,6,11,45,971.0,76.0,4.7,21.1,799.5,581.43,446.75
2018,10,6,12,0,972.0,77.0,4.8,21.2,803.0,630.02,487.01
2018,10,6,12,15,971.0,76.5,4.9,21.2,797.0,673.63,522.94
2018,10,6,12,30,970.0,76.0,5.0,21.2,791.0,714.47,556.17
2018,10,6,12,45,967.0,76.0,5.05,21.15,777.5,751.49,585.98
2018,10,6,13,0,964.0,76.0,5.1,21.1,764.0,785.32,611.53
2018,10,6,13,15,958.0,75.5,5.15,21.0,742.0,813.03,632.59
2018,10,6,13,30,952.0,75.0,5.2,20.9,720.0,837.14,651.2
2018,10,6,13,45,943.0,74.0,5.25,20.75,690.0,854.59,665.35
2018,10,6,14,0,934.0,73.0,5.3,20.6,660.0,868.2,676.98
2018,10,6,14,15,921.5,72.0,5.3,20.4,623.5,875.03,683.8
2018,10,6,14,30,909.0,71.0,5.3,20.2,587.0,878.0,688.09
2018,10,6,14,45,891.5,69.5,5.3,20.0,544.5,872.23,686.27
2018,10,6,15,0,874.0,68.0,5.3,19.8,502.0,862.77,681.94
2018,10,6,15,15,851.0,65.5,5.3,19.8,454.5,843.68,670.09
2018,10,6,15,30,828.0,63.0,5.3,19.8,407.0,830.4,662.51
2018,10,6,15,45,794.0,60.0,5.2,19.25,356.0,794.69,638.84
2018,10,6,16,0,760.0,57.0,5.1,18.7,305.0,756.29,612.48
2018,10,6,16,15,708.0,52.5,4.8,18.25,252.5,698.33,568.8
2018,10,6,16,30,656.0,48.0,4.5,17.8,200.0,638.97,522.06
2018,10,6,16,45,570.5,42.0,4.25,17.3,150.0,549.71,449.33
2018,10,6,17,0,485.0,36.0,4.0,16.8,100.0,471.9,381.31
2018,10,6,17,15,322.0,26.0,3.7,16.2,60.5,322.52,237.65
2018,10,6,17,30,159.0,16.0,3.4,15.6,21.0,128.57,0.0
2018,10,6,17,45,79.5,8.0,3.05,15.05,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.5,1.5,2.15,10.55,1.0,0.0,0.0
2018,10,7,6,0,31.0,3.0,2.2,10.6,2.0,0.0,0.0
2018,10,7,6,15,207.5,13.5,2.45,11.35,27.0,11.52,0.0
2018,10,7,6,30,384.0,24.0,2.7,12.1,52.0,21.99,10.39
2018,10,7,6,45,499.0,31.5,2.95,12.85,98.5,28.35,19.06
2018,10,7,7,0,614.0,39.0,3.2,13.6,145.0,34.82,25.3
2018,10,7,7,15,678.5,43.5,3.45,14.2,197.0,38.43,28.74
2018,10,7,7,30,743.0,48.0,3.7,14.8,249.0,42.13,32.06
2018,10,7,7,45,783.5,51.5,3.95,15.45,301.5,44.85,34.37
2018,10,7,8,0,824.0,55.0,4.2,16.1,354.0,53.16,41.52
2018,10,7,8,15,851.5,58.0,4.3,16.75,404.5,56.14,43.89
2018,10,7,8,30,879.0,61.0,4.4,17.4,455.0,59.02,46.12
2018,10,7,8,45,898.5,62.5,4.5,18.0,500.5,60.64,47.25
2018,10,7,9,0,918.0,64.0,4.6,18.6,546.0,62.19,48.31
2018,10,7,9,15,931.5,66.0,4.55,19.1,586.5,63.91,49.54
2018,10,7,9,30,945.0,68.0,4.5,19.6,627.0,71.78,56.03
2018,10,7,9,45,955.0,69.0,4.5,20.05,661.0,131.7,68.24
2018,10,7,10,0,965.0,70.0,4.5,20.5,695.0,192.26,108.03
2018,10,7,10,15,971.5,71.0,4.45,20.9,721.5,252.54,156.77
2018,10,7,10,30,978.0,72.0,4.4,21.3,748.0,312.57,209.04
2018,10,7,10,45,982.5,73.0,4.4,21.65,767.0,371.51,261.49
2018,10,7,11,0,987.0,74.0,4.4,22.0,786.0,429.51,312.69
2018,10,7,11,15,988.5,74.5,4.35,22.3,796.0,484.65,360.57
2018,10,7,11,30,990.0,75.0,4.3,22.6,806.0,538.05,405.74
2018,10,7,11,45,990.0,75.0,4.25,22.85,808.0,588.26,447.3
2018,10,7,12,0,990.0,75.0,4.2,23.1,810.0,636.14,485.9
2018,10,7,12,15,988.0,75.0,4.2,23.2,803.5,680.27,521.14
2018,10,7,12,30,986.0,75.0,4.2,23.3,797.0,721.52,553.49
2018,10,7,12,45,981.0,75.0,4.2,23.4,782.0,757.67,581.53
2018,10,7,13,0,976.0,75.0,4.2,23.5,767.0,790.44,605.23
2018,10,7,13,15,968.5,74.5,4.2,23.5,743.5,817.3,624.69
2018,10,7,13,30,961.0,74.0,4.2,23.5,720.0,840.43,641.64
2018,10,7,13,45,951.5,73.5,4.2,23.5,690.0,858.18,654.97
2018,10,7,14,0,942.0,73.0,4.2,23.5,660.0,872.08,665.81
2018,10,7,14,15,928.5,71.5,4.25,23.35,622.5,877.57,671.6
2018,10,7,14,30,915.0,70.0,4.3,23.2,585.0,879.11,674.9
2018,10,7,14,45,895.5,69.0,4.3,23.1,541.5,872.26,672.13
2018,10,7,15,0,876.0,68.0,4.3,23.0,498.0,861.71,666.92
2018,10,7,15,15,852.0,65.0,4.3,23.0,450.0,841.11,654.36
2018,10,7,15,30,828.0,62.0,4.3,23.0,402.0,826.24,645.87
2018,10,7,15,45,791.5,59.5,4.15,22.4,351.0,789.1,621.79
2018,10,7,16,0,755.0,57.0,4.0,21.8,300.0,749.33,595.08
2018,10,7,16,15,697.0,53.0,3.5,21.0,247.0,687.15,549.46
2018,10,7,16,30,639.0,49.0,3.0,20.2,194.0,623.65,500.64
2018,10,7,16,45,547.0,42.0,2.45,19.35,143.5,536.73,430.73
2018,10,7,17,0,455.0,35.0,1.9,18.5,93.0,445.57,353.09
2018,10,7,17,15,298.5,24.5,1.75,17.75,55.5,298.88,209.04
2018,10,7,17,30,142.0,14.0,1.6,17.0,18.0,114.07,0.0
2018,10,7,17,45,71.0,7.0,1.45,16.3,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.4,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,8,6,15,194.0,13.5,1.1,13.0,25.5,11.52,0.0
2018,10,8,6,30,361.0,24.0,1.1,13.6,49.0,20.16,8.36
2018,10,8,6,45,478.5,30.5,1.1,14.2,93.5,27.4,18.1
2018,10,8,7,0,596.0,37.0,1.1,14.8,138.0,32.98,23.56
2018,10,8,7,15,662.0,41.5,1.15,15.45,189.5,36.64,27.03
2018,10,8,7,30,728.0,46.0,1.2,16.1,241.0,40.39,30.38
2018,10,8,7,45,769.0,49.5,1.25,16.8,292.5,43.16,32.72
2018,10,8,8,0,810.0,53.0,1.3,17.5,344.0,51.5,39.87
2018,10,8,8,15,837.0,55.5,1.45,18.25,393.0,54.13,41.89
2018,10,8,8,30,864.0,58.0,1.6,19.0,442.0,56.66,43.79
2018,10,8,8,45,883.0,60.0,1.75,19.7,487.0,58.64,45.22
2018,10,8,9,0,902.0,62.0,1.9,20.4,532.0,60.54,46.56
2018,10,8,9,15,915.0,63.5,1.9,20.85,571.0,61.93,47.51
2018,10,8,9,30,928.0,65.0,1.9,21.3,610.0,67.7,52.18
2018,10,8,9,45,937.5,66.0,1.9,21.7,643.0,126.44,64.52
2018,10,8,10,0,947.0,67.0,1.9,22.1,676.0,185.76,102.62
2018,10,8,10,15,954.0,67.5,1.9,22.4,702.0,244.57,149.31
2018,10,8,10,30,961.0,68.0,1.9,22.7,728.0,303.2,199.48
2018,10,8,10,45,964.5,69.0,1.9,23.05,746.0,360.71,249.67
2018,10,8,11,0,968.0,70.0,1.9,23.4,764.0,417.2,298.45
2018,10,8,11,15,970.0,70.5,1.95,23.6,774.5,471.38,344.64
2018,10,8,11,30,972.0,71.0,2.0,23.8,785.0,523.9,388.28
2018,10,8,11,45,972.5,71.0,2.0,24.05,787.0,573.32,428.11
2018,10,8,12,0,973.0,71.0,2.0,24.3,789.0,620.49,465.1
2018,10,8,12,15,971.5,71.5,2.05,24.4,783.5,664.48,499.32
2018,10,8,12,30,970.0,72.0,2.1,24.5,778.0,705.71,530.83
2018,10,8,12,45,967.0,71.0,2.15,24.6,763.5,741.45,557.98
2018,10,8,13,0,964.0,70.0,2.2,24.7,749.0,773.95,581.04
2018,10,8,13,15,958.0,69.5,2.2,24.7,727.0,801.35,600.15
2018,10,8,13,30,952.0,69.0,2.2,24.7,705.0,825.15,616.92
2018,10,8,13,45,943.5,68.5,2.25,24.65,675.5,843.29,630.52
2018,10,8,14,0,935.0,68.0,2.3,24.6,646.0,857.64,641.79
2018,10,8,14,15,922.5,67.0,2.3,24.45,609.5,864.26,647.9
2018,10,8,14,30,910.0,66.0,2.3,24.3,573.0,867.02,651.67
2018,10,8,14,45,893.5,64.0,2.35,24.1,530.5,861.32,650.44
2018,10,8,15,0,877.0,62.0,2.4,23.9,488.0,851.9,646.84
2018,10,8,15,15,854.0,59.5,2.4,23.9,441.0,832.63,635.62
2018,10,8,15,30,831.0,57.0,2.4,23.9,394.0,810.11,622.08
2018,10,8,15,45,796.5,54.5,2.45,23.2,343.5,774.77,601.15
2018,10,8,16,0,762.0,52.0,2.5,22.5,293.0,745.74,583.87
2018,10,8,16,15,708.0,48.0,2.2,21.6,241.0,687.13,542.0
2018,10,8,16,30,654.0,44.0,1.9,20.7,189.0,627.33,497.05
2018,10,8,16,45,565.5,38.5,1.65,19.8,140.0,537.22,426.41
2018,10,8,17,0,477.0,33.0,1.4,18.9,91.0,458.43,359.12
2018,10,8,17,15,314.5,23.5,1.35,18.25,54.0,305.51,200.73
2018,10,8,17,30,152.0,14.0,1.3,17.6,17.0,120.71,0.0
2018,10,8,17,45,76.0,7.0,1.25,16.9,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,10.24,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,20.16,7.57
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,25.96,16.81
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,34.73,25.11
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,38.71,28.89
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,42.77,32.53
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,45.43,34.78
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,48.11,36.96
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,56.1,43.7
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,58.61,45.58
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,60.93,47.27
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,63.15,48.86
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,65.15,50.31
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,69.81,54.01
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,129.19,67.59
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,188.95,105.53
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,247.13,150.88
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,305.19,199.52
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,362.12,248.19
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,418.18,295.51
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,472.1,340.43
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,524.44,382.88
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,573.49,422.18
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,620.33,458.87
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,663.71,492.46
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,704.33,523.45
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,739.14,550.46
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,770.68,573.97
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,796.08,592.62
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,817.76,608.97
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,809.53,605.66
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,803.98,604.47
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,768.54,582.85
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,722.99,554.0
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,764.79,586.99
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,796.8,612.56
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,785.16,605.97
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,770.1,597.25
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,745.95,585.21
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,718.92,570.08
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,640.42,513.46
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,569.57,459.9
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,479.22,387.31
