Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,391.32,311.32
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,253.85,154.71
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,90.84,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,9.82,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,17.9,5.25
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,28.25,18.89
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,37.47,27.79
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,45.72,35.51
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,53.56,42.64
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,55.14,43.99
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,57.0,45.5
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,59.84,47.8
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,57.98,45.9
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,59.05,46.6
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,68.21,54.36
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,69.5,55.21
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,71.8,56.94
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,129.31,70.22
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,187.63,107.55
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,245.77,154.08
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,303.81,204.35
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,360.35,254.51
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,416.04,303.47
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,469.6,349.81
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,521.59,393.59
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,570.06,433.44
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,616.28,470.42
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,658.43,503.98
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,697.7,534.72
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,731.92,560.94
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,762.81,583.74
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,787.96,602.06
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,809.51,618.04
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,812.55,621.5
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,818.96,627.64
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,836.82,642.16
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,842.87,648.56
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,834.65,645.28
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,831.64,645.9
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,809.18,631.98
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,783.42,615.68
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,742.23,589.84
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,698.55,561.01
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,639.87,518.26
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,575.41,468.47
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,476.83,388.46
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,380.61,304.37
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,231.4,124.01
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,63.95,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,10.24,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,18.69,4.55
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,25.95,16.83
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,34.23,24.86
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,38.67,29.13
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,43.75,33.79
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,59.3,47.61
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,73.68,60.16
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,85.62,70.36
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,98.93,81.61
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,127.35,105.71
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,153.88,127.78
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,160.81,133.02
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,174.03,143.55
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,199.52,151.56
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,223.68,169.05
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,256.59,191.33
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,292.43,217.16
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,328.52,245.15
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,368.84,276.88
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,388.14,294.07
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,402.26,306.39
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,402.34,307.68
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,398.85,305.67
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,474.19,363.91
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,563.55,431.48
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,579.99,444.04
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,593.8,455.09
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,704.46,538.15
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,801.88,606.91
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,817.67,617.06
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,829.74,625.68
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,834.36,629.67
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,835.21,631.36
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,828.78,628.28
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,827.53,628.93
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,805.28,615.62
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,779.73,600.07
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,740.97,574.23
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,699.72,545.81
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,638.07,502.9
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,582.91,462.09
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,486.92,386.68
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,393.7,306.5
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,237.87,99.37
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,69.18,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,10.24,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,18.75,3.03
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,28.45,18.81
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,36.61,26.81
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,41.55,31.52
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,46.51,36.02
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,50.08,39.11
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,53.62,42.06
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,60.9,48.15
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,63.35,49.93
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,65.27,51.23
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,67.17,52.5
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,65.93,51.12
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,73.88,57.56
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,125.23,67.65
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,180.56,100.82
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,237.26,144.6
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,293.99,192.16
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,349.22,239.73
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,403.67,286.27
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,455.88,330.6
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,506.63,372.7
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,554.43,411.61
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,600.12,447.98
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,641.41,480.82
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,679.93,511.08
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,714.03,537.43
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,744.91,560.83
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,770.17,579.72
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,791.94,596.39
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,806.44,608.24
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,817.2,617.74
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,821.78,623.26
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,822.67,626.43
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,808.99,619.58
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,783.21,604.24
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,713.35,556.05
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,635.47,501.02
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,544.34,435.68
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,462.16,373.74
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,502.41,406.49
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,533.11,428.09
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,454.2,362.58
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,377.39,292.02
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,224.01,56.38
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,63.11,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,9.39,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,18.59,0.94
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,24.81,15.41
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,33.94,24.17
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,37.9,27.96
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,41.96,31.62
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,45.42,34.6
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,48.86,37.44
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,50.97,39.06
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,59.7,46.37
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,61.66,47.74
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,63.53,49.03
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,64.92,49.97
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,66.24,50.86
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,119.52,62.12
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,177.75,97.3
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,236.17,142.73
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,294.53,192.43
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,351.68,242.56
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,407.96,291.76
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,461.71,338.5
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,513.85,382.93
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,562.5,423.58
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,608.93,461.57
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,651.75,496.09
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,691.8,527.89
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,727.24,556.01
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,759.45,580.76
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,787.2,601.08
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,811.43,619.05
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,828.19,632.29
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,841.13,643.09
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,846.38,648.62
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,847.74,651.66
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,842.19,650.13
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,833.0,646.18
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,812.24,633.33
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,788.31,618.06
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,760.54,600.66
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,721.54,574.04
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,660.85,528.8
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,599.11,480.06
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,502.34,401.03
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,406.26,312.9
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,240.04,5.38
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,59.75,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,8.96,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,17.74,0.0
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,24.01,14.9
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,33.12,23.81
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,37.56,28.13
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,42.08,32.29
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,45.15,35.0
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,48.25,37.62
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,50.02,38.96
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,58.42,46.08
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,60.77,47.8
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,63.02,49.44
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,64.74,50.63
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,66.39,51.76
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,119.16,63.02
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,178.41,98.69
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,236.92,143.8
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,295.29,192.93
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,352.16,242.06
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,408.13,289.99
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,462.17,335.31
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,514.63,377.93
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,564.31,417.01
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,611.81,453.12
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,654.5,485.46
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,694.38,515.02
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,729.45,540.12
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,761.23,561.99
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,788.34,581.54
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,811.88,598.9
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,828.3,611.87
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,840.89,622.56
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,846.2,628.35
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,847.65,631.84
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,841.14,630.81
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,830.98,627.41
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,809.25,614.57
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,792.93,605.36
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,754.9,582.94
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,714.35,557.51
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,652.08,513.09
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,588.62,464.9
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,487.72,384.65
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,401.41,303.17
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,225.78,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,5.97,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,8.54,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,16.91,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,24.89,15.41
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,31.52,22.2
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,35.65,26.18
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,39.88,30.03
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,42.69,32.45
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,50.62,39.3
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,53.35,41.45
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,55.97,43.48
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,58.05,44.99
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,60.04,46.43
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,61.84,47.73
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,63.57,48.96
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,116.09,59.83
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,177.05,96.02
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,236.89,142.06
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,296.54,192.44
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,355.11,243.2
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,412.66,292.54
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,467.29,339.13
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,520.1,382.99
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,570.61,423.81
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,618.83,461.72
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,662.13,496.0
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,702.49,527.53
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,738.96,555.29
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,772.09,579.82
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,798.88,599.45
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,821.96,616.74
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,838.94,630.1
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,852.02,641.06
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,857.77,647.08
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,859.6,650.7
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,853.21,649.4
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,843.1,645.63
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,822.05,632.95
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,797.79,617.84
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,767.15,599.16
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,725.41,571.34
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,662.71,525.33
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,598.89,475.49
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,496.39,392.53
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,394.41,294.82
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,195.54,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,8.54,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,16.98,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,24.93,15.28
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,31.54,22.16
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,36.1,26.56
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,40.73,30.78
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,43.5,33.19
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,51.29,39.9
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,54.01,42.01
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,56.64,44.0
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,58.72,45.47
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,60.71,46.87
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,62.18,47.86
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,63.59,48.79
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,113.99,58.38
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,174.79,93.33
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,234.58,138.26
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,294.06,187.4
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,352.79,237.15
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,410.54,285.6
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,465.0,331.4
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,517.65,374.69
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,567.52,415.23
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,615.01,453.07
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,658.75,487.19
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,699.59,518.58
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,735.53,546.2
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,768.1,570.73
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,794.83,590.08
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,817.84,607.12
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,835.33,620.78
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,848.96,632.09
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,853.86,638.02
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,854.8,641.54
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,846.69,638.74
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,834.84,633.51
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,814.45,621.43
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,790.93,606.98
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,759.94,588.06
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,717.94,560.16
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,654.31,514.39
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,589.63,464.7
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,485.42,381.19
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,380.45,277.84
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,187.7,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.11,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,16.22,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,23.25,13.68
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,33.26,23.64
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,37.66,27.93
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,42.16,32.08
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,45.23,34.77
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,48.32,37.36
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,50.08,38.66
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,58.26,45.51
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,60.98,47.53
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,63.6,49.44
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,64.68,50.09
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,65.71,50.7
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,112.32,58.94
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,171.0,92.37
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,229.88,136.81
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,288.64,185.75
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,345.51,234.79
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,401.46,282.89
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,455.27,328.88
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,507.45,372.52
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,556.34,412.55
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,602.96,449.89
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,645.67,483.82
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,685.54,515.06
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,719.94,541.7
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,750.98,565.59
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,776.97,584.45
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,799.33,601.01
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,815.32,613.41
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,827.49,623.45
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,831.85,628.33
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,832.35,630.82
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,825.19,628.64
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,814.45,624.1
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,791.66,610.08
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,774.1,599.57
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,733.69,573.58
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,690.84,544.63
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,625.08,496.27
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,558.34,444.02
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,453.18,358.11
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,359.23,256.81
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,159.31,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,15.36,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,22.43,12.82
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,32.39,22.86
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,36.81,27.22
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,41.35,31.42
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,44.44,34.14
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,47.56,36.78
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,49.36,38.15
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,57.53,45.05
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,59.94,46.83
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,62.25,48.51
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,64.05,49.75
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,65.77,50.92
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,110.62,58.42
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,169.46,91.55
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,227.75,135.49
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,285.85,184.09
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,343.62,234.05
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,400.51,283.06
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,454.02,328.58
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,505.87,371.47
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,555.3,411.16
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,602.47,447.88
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,644.8,479.83
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,684.25,508.69
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,719.55,534.4
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,751.55,557.26
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,777.63,574.51
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,800.08,589.29
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,815.97,599.94
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,828.02,608.23
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,833.04,612.33
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,834.22,614.13
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,826.49,611.19
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,815.15,606.02
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,792.38,592.73
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,774.81,582.76
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,733.23,558.17
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,689.25,530.54
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,622.48,484.76
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,554.79,434.54
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,447.43,349.32
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,348.65,238.63
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,155.33,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,15.36,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,22.87,12.82
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,30.49,21.01
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,35.35,25.7
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,43.8,33.33
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,46.76,35.91
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,49.77,38.42
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,52.25,40.35
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,54.73,42.23
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,56.32,43.32
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,65.42,50.81
2018,10,19,9,15,889.5,71.5,2.05,21.65,527.5,66.83,51.7
2018,10,19,9,30,907.0,73.0,2.1,22.4,567.0,68.19,52.54
2018,10,19,9,45,920.5,74.0,2.1,23.2,600.5,110.58,59.07
2018,10,19,10,0,934.0,75.0,2.1,24.0,634.0,168.87,91.1
2018,10,19,10,15,942.5,75.5,2.1,24.5,659.5,226.68,134.08
2018,10,19,10,30,951.0,76.0,2.1,25.0,685.0,284.42,181.97
2018,10,19,10,45,956.0,77.0,2.1,25.5,703.0,341.26,230.85
2018,10,19,11,0,961.0,78.0,2.1,26.0,721.0,397.21,278.87
2018,10,19,11,15,963.5,78.5,2.05,26.35,731.0,450.63,324.11
2018,10,19,11,30,966.0,79.0,2.0,26.7,741.0,502.43,366.8
2018,10,19,11,45,966.5,79.0,1.9,27.05,742.5,550.96,405.56
2018,10,19,12,0,967.0,79.0,1.8,27.4,744.0,597.24,441.32
2018,10,19,12,15,964.5,79.0,1.7,27.5,737.0,639.35,473.37
2018,10,19,12,30,962.0,79.0,1.6,27.6,730.0,678.6,502.42
2018,10,19,12,45,956.5,79.5,1.45,27.7,715.0,713.4,527.13
2018,10,19,13,0,951.0,80.0,1.3,27.8,700.0,744.9,548.78
2018,10,19,13,15,943.5,79.0,1.2,27.75,676.5,769.97,565.33
2018,10,19,13,30,936.0,78.0,1.1,27.7,653.0,791.41,578.99
2018,10,19,13,45,925.5,76.5,1.0,27.6,622.5,806.31,588.46
2018,10,19,14,0,915.0,75.0,0.9,27.5,592.0,817.4,595.51
2018,10,19,14,15,900.0,73.0,0.85,27.3,554.5,820.49,598.46
2018,10,19,14,30,885.0,71.0,0.8,27.1,517.0,819.75,599.15
2018,10,19,14,45,865.0,69.0,0.8,26.85,474.5,811.21,595.79
