Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,15,0,845.0,67.0,0.8,26.6,432.0,807.34,595.65
2018,10,19,15,15,816.5,64.0,0.8,26.6,385.0,783.55,581.63
2018,10,19,15,30,788.0,61.0,0.8,26.6,338.0,756.5,565.31
2018,10,19,15,45,745.5,57.0,0.9,25.6,288.0,713.69,540.96
2018,10,19,16,0,703.0,53.0,1.0,24.6,238.0,668.46,513.19
2018,10,19,16,15,635.5,47.5,1.05,23.45,188.0,599.42,465.5
2018,10,19,16,30,568.0,42.0,1.1,22.3,138.0,529.32,413.2
2018,10,19,16,45,450.0,33.5,1.15,21.15,93.5,428.79,332.57
2018,10,19,17,0,332.0,25.0,1.2,20.0,49.0,313.37,202.35
2018,10,19,17,15,178.0,14.0,1.25,19.35,25.5,137.22,0.0
2018,10,19,17,30,24.0,3.0,1.3,18.7,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.3,18.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,6,15,99.5,8.5,1.05,14.0,12.0,0.0,0.0
2018,10,20,6,30,199.0,17.0,1.0,14.5,24.0,14.51,0.0
2018,10,20,6,45,352.5,26.5,1.0,15.0,63.0,22.08,11.82
2018,10,20,7,0,506.0,36.0,1.0,15.5,102.0,29.76,20.23
2018,10,20,7,15,588.5,42.0,1.15,16.35,151.0,37.28,27.25
2018,10,20,7,30,671.0,48.0,1.3,17.2,200.0,42.21,31.75
2018,10,20,7,45,720.5,52.5,1.5,18.05,250.5,45.67,34.76
2018,10,20,8,0,770.0,57.0,1.7,18.9,301.0,49.15,37.65
2018,10,20,8,15,803.0,59.5,1.7,19.8,349.0,50.88,38.92
2018,10,20,8,30,836.0,62.0,1.7,20.7,397.0,52.65,40.18
2018,10,20,8,45,859.0,64.0,1.7,21.55,441.5,60.81,46.91
2018,10,20,9,0,882.0,66.0,1.7,22.4,486.0,62.77,48.25
2018,10,20,9,15,897.5,68.0,1.6,23.25,525.0,64.55,49.44
2018,10,20,9,30,913.0,70.0,1.5,24.1,564.0,66.26,50.56
2018,10,20,9,45,923.5,72.0,1.45,24.95,596.5,107.4,56.81
2018,10,20,10,0,934.0,74.0,1.4,25.8,629.0,166.1,88.37
2018,10,20,10,15,941.5,74.5,1.3,26.15,654.0,223.63,130.43
2018,10,20,10,30,949.0,75.0,1.2,26.5,679.0,280.98,177.27
2018,10,20,10,45,954.0,76.0,1.15,26.85,697.0,337.6,225.21
2018,10,20,11,0,959.0,77.0,1.1,27.2,715.0,393.33,272.19
2018,10,20,11,15,962.0,77.5,1.1,27.3,725.0,446.74,316.93
2018,10,20,11,30,965.0,78.0,1.1,27.4,735.0,498.58,359.28
2018,10,20,11,45,965.5,78.0,1.1,27.5,736.5,546.96,397.92
2018,10,20,12,0,966.0,78.0,1.1,27.6,738.0,593.1,433.8
2018,10,20,12,15,964.0,77.5,1.1,27.6,731.0,634.87,465.84
2018,10,20,12,30,962.0,77.0,1.1,27.6,724.0,673.81,495.13
2018,10,20,12,45,958.5,76.5,1.15,27.55,709.0,708.78,521.7
2018,10,20,13,0,955.0,76.0,1.2,27.5,694.0,740.53,545.7
2018,10,20,13,15,948.0,75.0,1.25,27.4,671.0,765.92,564.2
2018,10,20,13,30,941.0,74.0,1.3,27.3,648.0,787.69,580.04
2018,10,20,13,45,930.5,72.5,1.3,27.15,617.5,802.55,591.04
2018,10,20,14,0,920.0,71.0,1.3,27.0,587.0,813.58,599.74
2018,10,20,14,15,905.5,69.5,1.35,26.75,550.0,817.63,604.85
2018,10,20,14,30,891.0,68.0,1.4,26.5,513.0,817.88,607.68
2018,10,20,14,45,871.0,66.0,1.45,26.25,470.5,809.31,604.74
2018,10,20,15,0,851.0,64.0,1.5,26.0,428.0,797.18,599.49
2018,10,20,15,15,822.5,61.0,1.5,26.0,381.0,781.59,590.68
2018,10,20,15,30,794.0,58.0,1.5,26.0,334.0,754.6,573.74
2018,10,20,15,45,751.0,54.5,1.45,25.15,284.0,712.15,546.76
2018,10,20,16,0,708.0,51.0,1.4,24.3,234.0,667.32,516.67
2018,10,20,16,15,639.5,45.5,1.35,23.2,184.0,597.75,466.82
2018,10,20,16,30,571.0,40.0,1.3,22.1,134.0,527.3,412.72
2018,10,20,16,45,451.5,32.5,1.2,21.0,90.5,427.07,330.39
2018,10,20,17,0,332.0,25.0,1.1,19.9,47.0,308.87,184.07
2018,10,20,17,15,177.5,14.0,1.15,19.3,24.5,136.25,0.0
2018,10,20,17,30,23.0,3.0,1.2,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.2,18.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,6,15,83.0,7.5,0.95,13.0,10.0,0.0,0.0
2018,10,21,6,30,166.0,15.0,0.9,13.4,20.0,12.8,0.0
2018,10,21,6,45,327.5,25.0,0.9,13.8,59.0,20.75,10.49
2018,10,21,7,0,489.0,35.0,0.9,14.2,98.0,28.9,19.56
2018,10,21,7,15,572.0,41.5,0.95,14.8,146.0,36.81,27.0
2018,10,21,7,30,655.0,48.0,1.0,15.4,194.0,42.17,31.96
2018,10,21,7,45,705.5,52.0,1.1,15.95,243.5,45.19,34.65
2018,10,21,8,0,756.0,56.0,1.2,16.5,293.0,48.26,37.26
2018,10,21,8,15,788.5,59.5,1.25,17.25,341.0,50.78,39.27
2018,10,21,8,30,821.0,63.0,1.3,18.0,389.0,53.28,41.22
2018,10,21,8,45,844.0,65.5,1.4,18.8,433.0,61.64,48.19
2018,10,21,9,0,867.0,68.0,1.5,19.6,477.0,63.93,49.83
2018,10,21,9,15,883.5,69.5,1.55,20.45,515.5,65.35,50.73
2018,10,21,9,30,900.0,71.0,1.6,21.3,554.0,66.72,51.57
2018,10,21,9,45,912.0,72.5,1.65,22.15,586.5,105.12,56.82
2018,10,21,10,0,924.0,74.0,1.7,23.0,619.0,162.89,87.62
2018,10,21,10,15,931.5,75.5,1.7,23.35,644.5,220.51,130.12
2018,10,21,10,30,939.0,77.0,1.7,23.7,670.0,278.01,177.76
2018,10,21,10,45,944.0,77.5,1.7,24.05,687.5,333.66,225.81
2018,10,21,11,0,949.0,78.0,1.7,24.4,705.0,388.4,273.13
2018,10,21,11,15,951.0,78.5,1.7,24.6,714.5,440.86,318.07
2018,10,21,11,30,953.0,79.0,1.7,24.8,724.0,491.66,360.57
2018,10,21,11,45,953.0,79.0,1.75,25.0,725.0,539.18,399.66
2018,10,21,12,0,953.0,79.0,1.8,25.2,726.0,584.44,436.01
2018,10,21,12,15,948.5,80.0,1.85,25.2,718.5,625.63,468.87
2018,10,21,12,30,944.0,81.0,1.9,25.2,711.0,663.91,498.92
2018,10,21,12,45,935.5,82.0,1.95,25.2,695.0,696.55,524.46
2018,10,21,13,0,927.0,83.0,2.0,25.2,679.0,725.79,547.21
2018,10,21,13,15,919.5,82.5,2.1,25.05,656.5,750.68,566.8
2018,10,21,13,30,912.0,82.0,2.2,24.9,634.0,772.05,583.24
2018,10,21,13,45,901.0,80.5,2.25,24.75,604.0,786.09,594.48
2018,10,21,14,0,890.0,79.0,2.3,24.6,574.0,796.39,603.39
2018,10,21,14,15,875.0,77.0,2.4,24.35,537.0,799.23,607.95
2018,10,21,14,30,860.0,75.0,2.5,24.1,500.0,806.07,615.52
2018,10,21,14,45,838.5,72.5,2.55,23.8,458.0,795.91,611.08
2018,10,21,15,0,817.0,70.0,2.6,23.5,416.0,782.09,604.2
2018,10,21,15,15,786.5,67.0,2.6,23.5,369.5,756.78,588.0
2018,10,21,15,30,756.0,64.0,2.6,23.5,323.0,728.27,569.17
2018,10,21,15,45,711.0,59.5,2.6,22.6,273.5,683.18,539.37
2018,10,21,16,0,666.0,55.0,2.6,21.7,224.0,635.71,506.2
2018,10,21,16,15,595.0,48.5,2.35,20.65,175.0,571.09,456.91
2018,10,21,16,30,524.0,42.0,2.1,19.6,126.0,500.18,399.52
2018,10,21,16,45,393.0,33.5,1.8,18.6,83.5,382.76,300.68
2018,10,21,17,0,262.0,25.0,1.5,17.6,41.0,253.6,135.94
2018,10,21,17,15,131.0,12.5,1.45,17.0,20.5,101.96,0.0
2018,10,21,17,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,6,15,76.5,7.5,1.2,10.25,9.5,0.0,0.0
2018,10,22,6,30,153.0,15.0,1.3,10.7,19.0,12.8,0.0
2018,10,22,6,45,312.0,25.0,1.4,11.1,56.5,20.8,10.22
2018,10,22,7,0,471.0,35.0,1.5,11.5,94.0,28.91,19.73
2018,10,22,7,15,556.5,41.5,1.55,12.0,141.5,33.8,24.6
2018,10,22,7,30,642.0,48.0,1.6,12.5,189.0,42.15,32.31
2018,10,22,7,45,694.0,52.0,1.65,12.95,238.5,45.15,35.05
2018,10,22,8,0,746.0,56.0,1.7,13.4,288.0,48.22,37.71
2018,10,22,8,15,780.0,60.0,1.75,14.1,336.0,51.13,40.11
2018,10,22,8,30,814.0,64.0,1.8,14.8,384.0,54.02,42.43
2018,10,22,8,45,838.0,66.0,1.8,15.45,427.5,55.26,43.27
2018,10,22,9,0,862.0,68.0,1.8,16.1,471.0,63.84,50.5
2018,10,22,9,15,879.0,70.0,1.85,16.8,510.0,65.61,51.74
2018,10,22,9,30,896.0,72.0,1.9,17.5,549.0,67.32,52.93
2018,10,22,9,45,908.5,73.0,1.9,18.15,581.5,103.28,57.28
2018,10,22,10,0,921.0,74.0,1.9,18.8,614.0,160.48,87.64
2018,10,22,10,15,929.5,75.0,1.9,19.3,639.5,217.65,130.12
2018,10,22,10,30,938.0,76.0,1.9,19.8,665.0,274.78,178.02
2018,10,22,10,45,943.5,76.5,1.95,20.3,682.5,330.4,226.77
2018,10,22,11,0,949.0,77.0,2.0,20.8,700.0,385.18,274.9
2018,10,22,11,15,951.5,77.5,1.95,21.25,709.5,437.72,320.35
2018,10,22,11,30,954.0,78.0,1.9,21.7,719.0,488.66,363.24
2018,10,22,11,45,954.0,78.5,1.9,22.1,720.5,536.58,402.77
2018,10,22,12,0,954.0,79.0,1.9,22.5,722.0,582.27,439.42
2018,10,22,12,15,952.5,78.5,1.95,22.7,715.0,623.71,472.58
2018,10,22,12,30,951.0,78.0,2.0,22.9,708.0,662.39,502.97
2018,10,22,12,45,947.0,77.0,2.0,23.15,693.0,696.04,528.78
2018,10,22,13,0,943.0,76.0,2.0,23.4,678.0,726.44,551.81
2018,10,22,13,15,936.0,75.5,2.1,23.3,655.5,751.93,571.72
2018,10,22,13,30,929.0,75.0,2.2,23.2,633.0,773.87,588.57
2018,10,22,13,45,918.5,73.5,2.3,23.1,602.5,788.44,600.49
2018,10,22,14,0,908.0,72.0,2.4,23.0,572.0,799.24,610.04
2018,10,22,14,15,893.0,70.5,2.45,22.75,535.5,802.74,614.74
2018,10,22,14,30,878.0,69.0,2.5,22.5,499.0,802.49,617.03
2018,10,22,14,45,857.0,66.5,2.6,22.3,456.5,792.48,612.8
2018,10,22,15,0,836.0,64.0,2.7,22.1,414.0,786.97,611.82
2018,10,22,15,15,806.0,61.5,2.7,22.1,367.5,762.78,596.23
2018,10,22,15,30,776.0,59.0,2.7,22.1,321.0,735.41,578.06
2018,10,22,15,45,730.5,55.0,2.85,21.1,271.5,690.63,549.19
2018,10,22,16,0,685.0,51.0,3.0,20.1,222.0,643.56,516.7
2018,10,22,16,15,610.5,46.0,2.95,19.2,173.0,570.51,460.77
2018,10,22,16,30,536.0,41.0,2.9,18.3,124.0,506.16,407.82
2018,10,22,16,45,400.5,32.0,2.9,17.35,81.0,385.21,304.4
2018,10,22,17,0,265.0,23.0,2.9,16.4,38.0,251.0,112.44
2018,10,22,17,15,132.5,11.5,2.85,15.75,19.0,101.71,0.0
2018,10,22,17,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,6,15,74.0,7.0,1.75,9.3,9.0,0.0,0.0
2018,10,23,6,30,148.0,14.0,1.8,9.6,18.0,11.95,0.0
2018,10,23,6,45,307.0,24.0,1.9,9.95,54.5,19.97,9.09
2018,10,23,7,0,466.0,34.0,2.0,10.3,91.0,28.1,19.05
2018,10,23,7,15,553.0,40.5,1.95,10.85,138.5,35.95,26.6
2018,10,23,7,30,640.0,47.0,1.9,11.4,186.0,41.33,31.69
2018,10,23,7,45,693.5,51.5,1.85,11.9,235.5,44.78,34.86
2018,10,23,8,0,747.0,56.0,1.8,12.4,285.0,48.28,37.93
2018,10,23,8,15,781.0,59.5,1.8,13.15,333.0,50.8,39.98
2018,10,23,8,30,815.0,63.0,1.8,13.9,381.0,53.32,41.98
2018,10,23,8,45,838.5,65.5,1.75,14.65,424.5,54.95,43.15
2018,10,23,9,0,862.0,68.0,1.7,15.4,468.0,63.81,50.65
2018,10,23,9,15,878.0,70.5,1.7,16.15,506.5,65.92,52.17
2018,10,23,9,30,894.0,73.0,1.7,16.9,545.0,67.95,53.62
2018,10,23,9,45,905.5,74.0,1.7,17.65,577.0,101.8,57.2
2018,10,23,10,0,917.0,75.0,1.7,18.4,609.0,158.66,86.76
2018,10,23,10,15,923.0,77.0,1.7,18.95,633.5,215.87,129.06
2018,10,23,10,30,929.0,79.0,1.7,19.5,658.0,272.81,176.69
2018,10,23,10,45,912.0,87.0,1.75,20.05,668.5,327.61,225.29
2018,10,23,11,0,895.0,95.0,1.8,20.6,679.0,379.45,271.36
2018,10,23,11,15,808.0,129.5,1.9,20.9,662.0,421.68,310.52
2018,10,23,11,30,721.0,164.0,2.0,21.2,645.0,455.62,341.44
2018,10,23,11,45,727.0,161.5,2.1,21.5,647.5,496.71,375.66
2018,10,23,12,0,733.0,159.0,2.2,21.8,650.0,536.5,408.09
2018,10,23,12,15,681.0,175.0,2.35,21.85,627.5,558.54,427.18
2018,10,23,12,30,629.0,191.0,2.5,21.9,605.0,574.7,441.31
2018,10,23,12,45,711.5,158.0,2.65,21.9,616.5,626.75,482.77
2018,10,23,13,0,794.0,125.0,2.8,21.9,628.0,677.32,522.95
2018,10,23,13,15,732.0,139.0,2.9,21.75,590.0,679.02,525.75
2018,10,23,13,30,670.0,153.0,3.0,21.6,552.0,672.81,522.89
2018,10,23,13,45,484.0,190.0,3.15,21.45,471.0,584.27,457.73
2018,10,23,14,0,298.0,227.0,3.3,21.3,390.0,479.41,378.2
2018,10,23,14,15,311.5,211.0,3.25,21.0,371.5,483.58,383.88
2018,10,23,14,30,325.0,195.0,3.2,20.7,353.0,486.31,388.04
2018,10,23,14,45,243.0,185.0,3.2,20.45,297.5,417.29,334.94
2018,10,23,15,0,161.0,175.0,3.2,20.2,242.0,329.61,266.21
2018,10,23,15,15,253.5,141.5,3.2,20.2,232.5,386.23,314.65
2018,10,23,15,30,346.0,108.0,3.2,20.2,223.0,442.07,361.36
2018,10,23,15,45,452.0,82.5,2.95,19.5,208.5,496.49,406.66
2018,10,23,16,0,558.0,57.0,2.7,18.8,194.0,554.18,451.16
2018,10,23,16,15,309.0,53.5,2.4,18.0,126.5,342.75,282.31
2018,10,23,16,30,60.0,50.0,2.1,17.2,59.0,116.7,92.59
2018,10,23,16,45,43.5,32.5,1.8,16.4,37.5,83.24,62.51
2018,10,23,17,0,27.0,15.0,1.5,15.6,16.0,40.73,8.46
2018,10,23,17,15,13.5,7.5,1.5,15.05,8.0,15.72,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,24,6,15,19.5,4.5,0.9,9.9,5.0,0.0,0.0
2018,10,24,6,30,39.0,9.0,0.8,10.4,10.0,7.68,0.0
2018,10,24,6,45,21.5,24.5,0.75,10.95,25.0,19.72,8.2
2018,10,24,7,0,4.0,40.0,0.7,11.5,40.0,31.9,22.24
2018,10,24,7,15,14.5,59.0,0.75,12.25,61.5,46.51,35.82
2018,10,24,7,30,25.0,78.0,0.8,13.0,83.0,59.87,48.0
2018,10,24,7,45,125.0,86.5,0.8,13.75,123.0,66.04,53.51
2018,10,24,8,0,225.0,95.0,0.8,14.5,163.0,70.38,57.18
2018,10,24,8,15,515.5,78.5,0.7,15.35,268.0,58.13,46.09
2018,10,24,8,30,806.0,62.0,0.6,16.2,373.0,52.5,40.89
2018,10,24,8,45,847.0,60.5,0.5,17.05,420.5,58.05,45.47
2018,10,24,9,0,888.0,59.0,0.4,17.9,468.0,57.82,44.96
2018,10,24,9,15,901.5,61.5,0.45,18.9,506.0,60.02,46.53
2018,10,24,9,30,915.0,64.0,0.5,19.9,544.0,62.14,48.01
2018,10,24,9,45,923.5,67.0,0.55,20.9,576.0,95.78,52.08
2018,10,24,10,0,932.0,70.0,0.6,21.9,608.0,154.53,81.71
2018,10,24,10,15,939.0,70.5,0.8,22.3,632.5,211.43,122.66
2018,10,24,10,30,946.0,71.0,1.0,22.7,657.0,268.09,169.3
2018,10,24,10,45,949.5,72.5,1.2,23.1,674.0,324.11,217.77
2018,10,24,11,0,953.0,74.0,1.4,23.5,691.0,379.11,265.71
2018,10,24,11,15,955.5,74.5,1.55,23.55,700.5,431.62,311.45
2018,10,24,11,30,958.0,75.0,1.7,23.6,710.0,482.53,355.05
2018,10,24,11,45,957.5,74.5,1.85,23.65,710.5,529.26,394.62
2018,10,24,12,0,957.0,74.0,2.0,23.7,711.0,573.65,431.54
2018,10,24,12,15,954.5,74.0,2.2,23.6,703.5,614.86,465.83
2018,10,24,12,30,952.0,74.0,2.4,23.5,696.0,653.26,497.47
2018,10,24,12,45,948.0,72.5,2.55,23.4,680.5,686.19,524.55
2018,10,24,13,0,944.0,71.0,2.7,23.3,665.0,715.86,548.96
2018,10,24,13,15,935.5,70.5,2.85,23.15,641.5,740.09,568.7
2018,10,24,13,30,927.0,70.0,3.0,23.0,618.0,760.71,585.12
2018,10,24,13,45,915.5,69.0,3.2,22.85,588.0,774.86,597.41
2018,10,24,14,0,904.0,68.0,3.4,22.7,558.0,785.25,607.25
2018,10,24,14,15,888.5,66.0,3.4,22.5,521.0,787.57,610.7
2018,10,24,14,30,873.0,64.0,3.4,22.3,484.0,786.12,611.66
2018,10,24,14,45,851.5,62.0,3.45,22.15,442.0,776.22,606.8
2018,10,24,15,0,830.0,60.0,3.5,22.0,400.0,762.85,599.45
2018,10,24,15,15,753.5,63.5,3.5,22.0,345.0,716.87,567.49
2018,10,24,15,30,677.0,67.0,3.5,22.0,290.0,664.71,530.31
2018,10,24,15,45,653.0,59.5,3.2,21.3,247.0,634.15,508.6
2018,10,24,16,0,629.0,52.0,2.9,20.6,204.0,595.15,478.95
2018,10,24,16,15,468.5,50.0,2.5,19.7,148.5,468.36,379.63
2018,10,24,16,30,308.0,48.0,2.1,18.8,93.0,335.18,270.86
2018,10,24,16,45,231.5,33.5,1.75,17.9,60.0,258.38,200.62
2018,10,24,17,0,155.0,19.0,1.4,17.0,27.0,162.06,21.05
2018,10,24,17,15,77.5,9.5,1.4,16.5,13.5,61.35,0.0
2018,10,24,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,25,6,15,77.5,6.5,1.1,11.0,8.0,0.0,0.0
2018,10,25,6,30,155.0,13.0,1.2,11.3,16.0,11.1,0.0
2018,10,25,6,45,319.5,22.5,1.3,11.65,51.5,18.8,6.66
2018,10,25,7,0,484.0,32.0,1.4,12.0,87.0,28.96,19.52
2018,10,25,7,15,571.5,37.5,1.3,12.45,134.0,33.43,24.14
2018,10,25,7,30,659.0,43.0,1.2,12.9,181.0,38.05,28.55
2018,10,25,7,45,711.5,46.5,1.1,13.4,230.0,40.81,31.1
2018,10,25,8,0,764.0,50.0,1.0,13.9,279.0,43.65,33.59
2018,10,25,8,15,797.5,53.0,1.05,14.7,326.0,45.95,35.46
2018,10,25,8,30,831.0,56.0,1.1,15.5,373.0,54.19,42.51
2018,10,25,8,45,854.5,58.0,1.15,16.3,416.5,56.32,44.09
2018,10,25,9,0,878.0,60.0,1.2,17.1,460.0,58.36,45.59
2018,10,25,9,15,891.5,62.5,1.3,18.05,498.0,60.55,47.16
2018,10,25,9,30,905.0,65.0,1.4,19.0,536.0,62.65,48.65
2018,10,25,9,45,913.0,68.0,1.45,19.95,567.5,93.89,52.09
2018,10,25,10,0,921.0,71.0,1.5,20.9,599.0,151.93,81.05
2018,10,25,10,15,929.5,71.0,1.6,21.5,623.5,208.02,121.31
2018,10,25,10,30,938.0,71.0,1.7,22.1,648.0,264.0,167.45
2018,10,25,10,45,943.0,71.5,1.75,22.7,665.0,319.11,215.17
2018,10,25,11,0,948.0,72.0,1.8,23.3,682.0,373.32,262.33
2018,10,25,11,15,950.5,72.5,1.85,23.6,691.5,425.44,307.52
2018,10,25,11,30,953.0,73.0,1.9,23.9,701.0,475.96,350.4
2018,10,25,11,45,954.0,72.5,1.95,24.25,702.0,523.05,389.51
2018,10,25,12,0,955.0,72.0,2.0,24.6,703.0,567.92,425.88
2018,10,25,12,15,952.0,72.0,2.1,24.75,695.5,608.66,458.87
2018,10,25,12,30,949.0,72.0,2.2,24.9,688.0,646.54,489.09
2018,10,25,12,45,944.0,71.5,2.3,25.05,672.5,679.65,515.36
2018,10,25,13,0,939.0,71.0,2.4,25.2,657.0,709.49,538.91
2018,10,25,13,15,931.5,70.5,2.5,25.2,634.5,734.24,558.44
2018,10,25,13,30,924.0,70.0,2.6,25.2,612.0,755.45,574.53
2018,10,25,13,45,913.5,68.5,2.7,25.15,582.0,769.7,586.05
2018,10,25,14,0,903.0,67.0,2.8,25.1,552.0,780.2,595.18
2018,10,25,14,15,888.0,65.5,2.85,24.95,516.0,783.49,599.42
2018,10,25,14,30,873.0,64.0,2.9,24.8,480.0,783.08,601.25
2018,10,25,14,45,852.5,62.0,2.95,24.6,438.5,774.03,597.23
2018,10,25,15,0,832.0,60.0,3.0,24.4,397.0,761.54,590.77
2018,10,25,15,15,802.0,57.0,3.0,24.4,351.0,744.77,580.37
2018,10,25,15,30,772.0,54.0,3.0,24.4,305.0,717.0,561.63
2018,10,25,15,45,725.5,50.5,2.8,23.5,256.5,672.61,530.86
2018,10,25,16,0,679.0,47.0,2.6,22.6,208.0,626.05,496.83
2018,10,25,16,15,603.5,42.0,2.25,21.5,160.0,553.33,440.35
2018,10,25,16,30,528.0,37.0,1.9,20.4,112.0,479.68,379.53
2018,10,25,16,45,378.5,28.0,1.6,19.25,71.0,360.26,274.28
2018,10,25,17,0,229.0,19.0,1.3,18.1,30.0,212.42,0.0
2018,10,25,17,15,114.5,9.5,1.3,17.55,15.0,86.4,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,26,6,15,61.5,5.5,1.05,13.4,6.5,0.0,0.0
2018,10,26,6,30,123.0,11.0,1.0,13.8,13.0,9.39,0.0
2018,10,26,6,45,296.5,21.0,0.95,14.2,48.0,17.48,4.7
2018,10,26,7,0,470.0,31.0,0.9,14.6,83.0,28.04,18.42
2018,10,26,7,15,558.0,37.0,1.0,15.5,129.5,32.98,23.39
2018,10,26,7,30,646.0,43.0,1.1,16.4,176.0,38.02,28.08
2018,10,26,7,45,699.0,47.0,1.25,17.25,224.5,41.18,30.9
2018,10,26,8,0,752.0,51.0,1.4,18.1,273.0,44.39,33.63
2018,10,26,8,15,786.0,54.0,1.35,18.95,320.0,46.66,35.43
2018,10,26,8,30,820.0,57.0,1.3,19.8,367.0,54.75,42.24
2018,10,26,8,45,843.0,59.0,1.3,20.7,410.0,56.86,43.76
2018,10,26,9,0,866.0,61.0,1.3,21.6,453.0,58.88,45.19
2018,10,26,9,15,880.0,63.0,1.3,22.35,490.0,60.71,46.47
2018,10,26,9,30,894.0,65.0,1.3,23.1,527.0,62.47,47.68
2018,10,26,9,45,903.5,67.5,1.35,23.85,558.5,91.02,50.2
2018,10,26,10,0,913.0,70.0,1.4,24.6,590.0,148.2,77.58
2018,10,26,10,15,920.5,71.5,1.45,25.05,614.5,204.69,117.36
2018,10,26,10,30,928.0,73.0,1.5,25.5,639.0,261.06,163.02
2018,10,26,10,45,932.0,73.5,1.55,25.9,655.5,315.33,209.47
2018,10,26,11,0,936.0,74.0,1.6,26.3,672.0,368.6,255.42
2018,10,26,11,15,938.5,74.0,1.65,26.5,681.0,419.65,299.3
2018,10,26,11,30,941.0,74.0,1.7,26.7,690.0,469.1,340.95
2018,10,26,11,45,940.0,75.0,1.8,26.9,691.0,516.01,379.84
2018,10,26,12,0,939.0,76.0,1.9,27.1,692.0,560.65,416.05
2018,10,26,12,15,931.5,77.5,1.95,27.1,683.5,599.71,447.52
2018,10,26,12,30,924.0,79.0,2.0,27.1,675.0,635.69,476.09
2018,10,26,12,45,898.5,86.0,2.05,27.1,654.5,662.68,497.61
2018,10,26,13,0,873.0,93.0,2.1,27.1,634.0,685.42,515.74
2018,10,26,13,15,830.5,101.5,2.15,26.95,601.5,699.21,527.38
2018,10,26,13,30,788.0,110.0,2.2,26.8,569.0,703.45,532.3
2018,10,26,13,45,816.5,95.0,2.25,26.65,549.5,730.65,553.37
2018,10,26,14,0,845.0,80.0,2.3,26.5,530.0,754.78,571.73
2018,10,26,14,15,822.0,78.5,2.3,26.3,492.0,751.8,571.22
2018,10,26,14,30,799.0,77.0,2.3,26.1,454.0,745.0,568.38
2018,10,26,14,45,772.5,73.5,2.35,25.85,411.5,729.32,559.79
2018,10,26,15,0,746.0,70.0,2.4,25.6,369.0,710.15,548.67
2018,10,26,15,15,689.0,71.0,2.4,25.6,321.5,673.28,523.73
2018,10,26,15,30,632.0,72.0,2.4,25.6,274.0,630.41,493.86
2018,10,26,15,45,604.0,63.0,2.15,24.65,231.0,595.32,469.33
2018,10,26,16,0,576.0,54.0,1.9,23.7,188.0,558.18,441.65
2018,10,26,16,15,525.0,46.0,1.7,22.7,146.0,503.15,398.58
2018,10,26,16,30,474.0,38.0,1.5,21.7,104.0,447.94,351.97
2018,10,26,16,45,326.0,28.0,1.3,20.65,65.0,320.66,239.98
2018,10,26,17,0,178.0,18.0,1.1,19.6,26.0,140.69,0.0
2018,10,26,17,15,89.0,9.0,1.1,19.1,13.0,7.68,0.0
2018,10,26,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,6,15,50.5,5.5,0.7,14.65,6.0,0.0,0.0
2018,10,27,6,30,101.0,11.0,0.7,15.0,12.0,9.39,0.0
2018,10,27,6,45,265.0,22.0,0.65,15.3,45.5,18.42,3.88
2018,10,27,7,0,429.0,33.0,0.6,15.6,79.0,27.42,17.73
2018,10,27,7,15,522.5,39.0,0.65,16.3,124.5,31.88,22.32
2018,10,27,7,30,616.0,45.0,0.7,17.0,170.0,39.68,29.46
2018,10,27,7,45,641.5,53.0,0.8,17.7,213.0,45.95,35.05
2018,10,27,8,0,667.0,61.0,0.9,18.4,256.0,47.77,36.56
2018,10,27,8,15,713.5,64.5,0.85,19.2,304.0,54.4,42.17
2018,10,27,8,30,760.0,68.0,0.8,20.0,352.0,56.85,44.04
2018,10,27,8,45,804.0,66.5,0.8,20.85,398.5,55.51,42.58
2018,10,27,9,0,848.0,65.0,0.8,21.7,445.0,61.44,47.37
2018,10,27,9,15,831.0,75.5,0.9,22.4,474.0,61.25,46.93
2018,10,27,9,30,814.0,86.0,1.0,23.1,503.0,67.82,52.21
2018,10,27,9,45,827.0,88.5,1.05,23.8,534.5,92.41,53.81
2018,10,27,10,0,840.0,91.0,1.1,24.5,566.0,146.7,79.53
2018,10,27,10,15,886.5,80.5,1.25,24.9,601.0,203.79,118.08
2018,10,27,10,30,933.0,70.0,1.4,25.3,636.0,257.42,159.93
2018,10,27,10,45,938.0,71.0,1.5,25.7,653.0,312.48,207.0
2018,10,27,11,0,943.0,72.0,1.6,26.1,670.0,366.65,253.76
2018,10,27,11,15,945.5,72.5,1.65,26.3,679.5,418.37,298.23
2018,10,27,11,30,948.0,73.0,1.7,26.5,689.0,468.49,340.48
2018,10,27,11,45,941.5,75.5,1.8,26.7,688.0,514.44,378.81
2018,10,27,12,0,935.0,78.0,1.9,26.9,687.0,557.68,414.12
2018,10,27,12,15,912.5,85.0,1.95,26.9,674.5,593.54,443.31
2018,10,27,12,30,890.0,92.0,2.0,26.9,662.0,625.35,468.87
2018,10,27,12,45,909.0,83.5,2.05,26.9,654.0,663.92,499.01
2018,10,27,13,0,928.0,75.0,2.1,26.9,646.0,700.39,527.24
2018,10,27,13,15,920.5,74.0,2.15,26.8,623.5,724.33,546.41
2018,10,27,13,30,913.0,73.0,2.2,26.7,601.0,744.75,561.74
2018,10,27,13,45,902.0,71.5,2.25,26.6,571.0,758.45,572.62
2018,10,27,14,0,891.0,70.0,2.3,26.5,541.0,768.45,581.17
2018,10,27,14,15,875.5,68.5,2.35,26.25,505.0,771.3,585.32
2018,10,27,14,30,860.0,67.0,2.4,26.0,469.0,770.5,587.12
2018,10,27,14,45,838.5,64.5,2.4,25.75,427.5,760.14,582.01
2018,10,27,15,0,817.0,62.0,2.4,25.5,386.0,754.09,579.99
2018,10,27,15,15,785.0,59.0,2.4,25.5,340.0,728.02,562.99
2018,10,27,15,30,753.0,56.0,2.4,25.5,294.0,698.89,543.4
2018,10,27,15,45,705.5,52.0,2.3,24.55,246.0,653.43,512.37
2018,10,27,16,0,658.0,48.0,2.2,23.6,198.0,605.79,477.92
2018,10,27,16,15,579.0,42.0,2.0,22.55,151.0,529.82,419.32
2018,10,27,16,30,500.0,36.0,1.8,21.5,104.0,463.13,363.78
2018,10,27,16,45,350.5,27.0,1.55,20.45,65.0,336.27,248.43
2018,10,27,17,0,201.0,18.0,1.3,19.4,26.0,156.19,0.0
2018,10,27,17,15,100.5,9.0,1.3,18.85,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,28,6,15,8.0,3.0,1.6,12.05,3.0,0.0,0.0
2018,10,28,6,30,16.0,6.0,1.8,12.3,6.0,5.12,0.0
2018,10,28,6,45,34.5,21.5,2.05,12.6,24.5,17.13,1.68
2018,10,28,7,0,53.0,37.0,2.3,12.9,43.0,29.02,19.15
2018,10,28,7,15,79.0,56.0,2.4,13.3,69.5,43.08,32.39
2018,10,28,7,30,105.0,75.0,2.5,13.7,96.0,56.86,45.05
2018,10,28,7,45,164.0,93.0,2.65,14.15,135.5,68.32,55.4
2018,10,28,8,0,223.0,111.0,2.8,14.6,175.0,80.67,66.29
2018,10,28,8,15,277.0,124.0,2.9,15.1,217.5,89.57,73.9
2018,10,28,8,30,331.0,137.0,3.0,15.6,260.0,98.3,81.22
2018,10,28,8,45,360.0,150.0,3.05,16.1,298.0,106.57,88.01
2018,10,28,9,0,389.0,163.0,3.1,16.6,336.0,109.87,90.44
2018,10,28,9,15,417.0,173.0,3.15,17.1,372.5,115.06,94.47
2018,10,28,9,30,445.0,183.0,3.2,17.6,409.0,120.17,98.41
2018,10,28,9,45,491.5,181.0,3.2,18.1,445.0,132.99,95.31
2018,10,28,10,0,538.0,179.0,3.2,18.6,481.0,170.7,113.17
2018,10,28,10,15,563.0,180.0,3.3,19.1,508.0,211.85,141.87
2018,10,28,10,30,588.0,181.0,3.4,19.6,535.0,255.23,176.4
2018,10,28,10,45,619.5,177.0,3.45,20.05,559.0,300.18,213.88
2018,10,28,11,0,651.0,173.0,3.5,20.5,583.0,346.0,252.76
2018,10,28,11,15,784.0,129.0,3.55,20.9,630.0,401.6,297.52
2018,10,28,11,30,917.0,85.0,3.6,21.3,677.0,463.39,347.86
2018,10,28,11,45,933.5,79.5,3.65,21.65,683.0,511.61,388.86
2018,10,28,12,0,950.0,74.0,3.7,22.0,689.0,558.75,428.14
2018,10,28,12,15,898.5,91.0,3.75,22.2,667.5,588.7,453.77
2018,10,28,12,30,847.0,108.0,3.8,22.4,646.0,615.49,476.05
2018,10,28,12,45,876.5,95.0,3.85,22.6,641.0,652.13,505.81
2018,10,28,13,0,906.0,82.0,3.9,22.8,636.0,690.22,536.16
2018,10,28,13,15,844.0,96.5,3.95,22.8,598.0,697.68,543.04
2018,10,28,13,30,782.0,111.0,4.0,22.8,560.0,694.79,542.32
2018,10,28,13,45,731.5,117.5,4.0,22.8,520.5,689.84,539.96
2018,10,28,14,0,681.0,124.0,4.0,22.8,481.0,677.55,532.11
2018,10,28,14,15,691.5,109.5,4.0,22.6,450.5,684.63,539.59
2018,10,28,14,30,702.0,95.0,4.0,22.4,420.0,688.28,544.03
2018,10,28,14,45,695.0,86.5,3.95,22.2,384.0,682.04,541.09
2018,10,28,15,0,688.0,78.0,3.9,22.0,348.0,672.56,535.77
2018,10,28,15,15,714.5,66.0,3.9,22.0,316.5,677.86,541.11
2018,10,28,15,30,741.0,54.0,3.9,22.0,285.0,683.97,546.62
2018,10,28,15,45,646.0,55.5,3.75,21.2,233.0,608.3,490.75
2018,10,28,16,0,551.0,57.0,3.6,20.4,181.0,538.52,437.36
2018,10,28,16,15,472.0,46.5,3.25,19.6,134.5,459.66,373.54
2018,10,28,16,30,393.0,36.0,2.9,18.8,88.0,381.82,306.97
2018,10,28,16,45,295.0,26.5,2.5,18.05,56.0,291.89,215.18
2018,10,28,17,0,197.0,17.0,2.1,17.3,24.0,151.87,0.0
2018,10,28,17,15,98.5,8.5,2.15,16.85,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,19.0,3.5,2.7,10.05,3.5,0.0,0.0
2018,10,29,6,30,38.0,7.0,2.8,10.3,7.0,5.97,0.0
2018,10,29,6,45,86.0,21.5,2.95,10.55,28.5,16.88,0.0
2018,10,29,7,0,134.0,36.0,3.1,10.8,50.0,27.99,18.3
2018,10,29,7,15,180.5,53.0,3.3,11.4,82.0,40.64,30.43
2018,10,29,7,30,227.0,70.0,3.5,12.0,114.0,53.03,41.91
2018,10,29,7,45,258.5,86.0,3.75,12.6,149.5,64.38,52.22
2018,10,29,8,0,290.0,102.0,4.0,13.2,185.0,75.44,62.02
2018,10,29,8,15,247.5,121.5,4.2,13.85,200.5,87.7,72.66
2018,10,29,8,30,205.0,141.0,4.4,14.5,216.0,99.41,82.62
2018,10,29,8,45,241.0,159.0,4.6,15.2,257.5,110.62,91.96
2018,10,29,9,0,277.0,177.0,4.8,15.9,299.0,121.52,100.91
2018,10,29,9,15,285.5,192.0,4.8,16.35,327.0,130.03,107.78
2018,10,29,9,30,294.0,207.0,4.8,16.8,355.0,138.29,114.39
2018,10,29,9,45,253.0,225.0,4.85,17.3,358.0,155.53,118.74
2018,10,29,10,0,212.0,243.0,4.9,17.8,361.0,189.74,141.95
2018,10,29,10,15,152.0,252.5,4.85,18.05,339.0,204.74,155.04
2018,10,29,10,30,92.0,262.0,4.8,18.3,317.0,216.59,166.99
2018,10,29,10,45,105.5,273.5,4.8,18.55,338.0,237.65,183.53
2018,10,29,11,0,119.0,285.0,4.8,18.8,359.0,259.27,200.76
2018,10,29,11,15,226.0,282.0,4.8,18.8,425.5,308.41,238.33
2018,10,29,11,30,333.0,279.0,4.8,18.8,492.0,369.34,286.18
2018,10,29,11,45,476.0,234.0,4.8,18.8,539.5,425.5,331.12
2018,10,29,12,0,619.0,189.0,4.8,18.8,587.0,491.74,384.65
2018,10,29,12,15,649.0,176.0,4.85,18.6,589.5,529.37,416.71
2018,10,29,12,30,679.0,163.0,4.9,18.4,592.0,566.88,448.56
2018,10,29,12,45,697.0,153.0,4.9,18.15,584.5,599.2,476.12
2018,10,29,13,0,715.0,143.0,4.9,17.9,577.0,629.95,502.3
2018,10,29,13,15,797.0,114.5,4.9,17.65,581.5,681.25,544.83
2018,10,29,13,30,879.0,86.0,4.9,17.4,586.0,728.74,583.99
