Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,16,30,416.0,33.0,1.5,15.2,72.0,378.19,290.61
2018,11,8,16,45,240.5,20.0,1.4,14.2,39.5,214.45,0.0
2018,11,8,17,0,65.0,7.0,1.3,13.2,7.0,49.11,0.0
2018,11,8,17,15,32.5,3.5,1.3,12.9,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,6,15,11.0,1.5,1.55,7.65,1.0,0.0,0.0
2018,11,9,6,30,22.0,3.0,1.5,7.9,2.0,0.0,0.0
2018,11,9,6,45,181.5,14.5,1.45,8.2,25.0,12.38,0.0
2018,11,9,7,0,341.0,26.0,1.4,8.5,48.0,22.14,8.26
2018,11,9,7,15,468.5,34.5,1.5,9.55,92.0,28.81,19.49
2018,11,9,7,30,596.0,43.0,1.6,10.6,136.0,38.81,29.05
2018,11,9,7,45,667.0,48.5,1.65,11.65,185.0,43.16,33.22
2018,11,9,8,0,738.0,54.0,1.7,12.7,234.0,47.6,37.24
2018,11,9,8,15,781.5,58.0,1.6,13.4,282.0,50.59,39.85
2018,11,9,8,30,825.0,62.0,1.5,14.1,330.0,53.62,42.39
2018,11,9,8,45,854.0,65.0,1.45,14.75,374.5,55.72,44.04
2018,11,9,9,0,883.0,68.0,1.4,15.4,419.0,57.83,45.67
2018,11,9,9,15,901.5,71.0,1.2,16.2,458.0,59.82,47.14
2018,11,9,9,30,920.0,74.0,1.0,17.0,497.0,68.68,54.56
2018,11,9,9,45,930.0,76.0,0.85,17.8,528.0,70.35,55.67
2018,11,9,10,0,940.0,78.0,0.7,18.6,559.0,122.79,66.81
2018,11,9,10,15,950.0,79.0,0.8,19.2,584.5,179.81,100.59
2018,11,9,10,30,960.0,80.0,0.9,19.8,610.0,236.89,144.06
2018,11,9,10,45,966.5,81.0,1.0,20.4,628.0,293.0,191.21
2018,11,9,11,0,973.0,82.0,1.1,21.0,646.0,348.33,239.1
2018,11,9,11,15,975.5,82.0,1.25,21.25,655.0,400.49,285.11
2018,11,9,11,30,978.0,82.0,1.4,21.5,664.0,450.98,329.17
2018,11,9,11,45,978.5,82.0,1.55,21.8,665.0,498.75,370.22
2018,11,9,12,0,979.0,82.0,1.7,22.1,666.0,544.27,408.59
2018,11,9,12,15,974.5,82.0,1.75,22.1,658.0,584.8,442.46
2018,11,9,12,30,970.0,82.0,1.8,22.1,650.0,622.36,473.37
2018,11,9,12,45,962.5,81.5,1.85,22.15,633.5,654.56,499.71
2018,11,9,13,0,955.0,81.0,1.9,22.2,617.0,683.33,523.12
2018,11,9,13,15,946.0,80.5,1.95,22.15,594.0,707.67,543.22
2018,11,9,13,30,937.0,80.0,2.0,22.1,571.0,728.41,560.55
2018,11,9,13,45,923.5,78.0,2.0,22.0,540.0,740.74,571.26
2018,11,9,14,0,910.0,76.0,2.0,21.9,509.0,749.23,578.55
2018,11,9,14,15,890.5,74.5,1.95,21.7,472.0,756.55,585.01
2018,11,9,14,30,871.0,73.0,1.9,21.5,435.0,753.94,584.54
2018,11,9,14,45,843.0,70.0,1.9,21.25,392.0,739.38,576.15
2018,11,9,15,0,815.0,67.0,1.9,21.0,349.0,721.08,564.95
2018,11,9,15,15,775.5,63.0,1.9,21.0,302.5,689.39,543.06
2018,11,9,15,30,736.0,59.0,1.9,21.0,256.0,654.45,517.91
2018,11,9,15,45,671.0,54.0,1.45,19.35,207.5,596.38,474.31
2018,11,9,16,0,606.0,49.0,1.0,17.7,159.0,545.42,433.26
2018,11,9,16,15,494.0,41.0,1.05,16.85,113.5,448.53,356.15
2018,11,9,16,30,382.0,33.0,1.1,16.0,68.0,352.44,266.91
2018,11,9,16,45,218.0,20.0,1.15,15.15,37.5,196.38,0.0
2018,11,9,17,0,54.0,7.0,1.2,14.3,7.0,41.67,0.0
2018,11,9,17,15,27.0,3.5,1.2,14.05,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,45,96.0,12.5,0.75,9.8,18.5,10.67,0.0
2018,11,10,7,0,192.0,25.0,0.7,9.8,37.0,19.5,5.21
2018,11,10,7,15,308.5,38.5,0.7,10.25,77.0,32.05,22.16
2018,11,10,7,30,425.0,52.0,0.7,10.7,117.0,42.84,32.6
2018,11,10,7,45,493.5,61.5,0.65,11.2,161.5,49.69,39.14
2018,11,10,8,0,562.0,71.0,0.6,11.7,206.0,56.47,45.37
2018,11,10,8,15,613.5,78.5,0.55,12.25,252.5,61.4,49.73
2018,11,10,8,30,665.0,86.0,0.5,12.8,299.0,66.29,53.92
2018,11,10,8,45,695.5,91.5,0.5,13.35,340.5,69.38,56.41
2018,11,10,9,0,726.0,97.0,0.5,13.9,382.0,72.46,58.85
2018,11,10,9,15,749.0,101.0,0.6,14.65,419.5,74.35,60.17
2018,11,10,9,30,772.0,105.0,0.7,15.4,457.0,76.27,61.51
2018,11,10,9,45,787.5,108.5,0.85,16.2,488.5,77.78,62.48
2018,11,10,10,0,803.0,112.0,1.0,17.0,520.0,123.56,72.9
2018,11,10,10,15,814.5,114.0,1.05,17.4,544.5,175.82,104.17
2018,11,10,10,30,826.0,116.0,1.1,17.8,569.0,233.94,148.67
2018,11,10,10,45,833.0,118.0,1.15,18.15,586.5,285.3,191.87
2018,11,10,11,0,840.0,120.0,1.2,18.5,604.0,336.28,236.12
2018,11,10,11,15,844.0,121.0,1.25,18.7,613.5,384.81,278.73
2018,11,10,11,30,848.0,122.0,1.3,18.9,623.0,432.18,319.8
2018,11,10,11,45,849.0,121.5,1.35,19.15,624.0,475.58,357.01
2018,11,10,12,0,850.0,121.0,1.4,19.4,625.0,517.06,391.85
2018,11,10,12,15,835.0,124.5,1.45,19.45,615.0,551.95,421.33
2018,11,10,12,30,820.0,128.0,1.5,19.5,605.0,584.1,448.05
2018,11,10,12,45,797.5,132.0,1.6,19.55,586.5,609.21,469.36
2018,11,10,13,0,775.0,136.0,1.7,19.6,568.0,630.42,487.43
2018,11,10,13,15,763.5,133.0,1.75,19.45,545.0,647.86,502.76
2018,11,10,13,30,752.0,130.0,1.8,19.3,522.0,661.88,515.46
2018,11,10,13,45,735.5,127.0,1.9,19.2,492.5,669.02,523.29
2018,11,10,14,0,719.0,124.0,2.0,19.1,463.0,672.56,528.47
2018,11,10,14,15,694.5,119.5,2.0,18.8,427.0,665.19,525.4
2018,11,10,14,30,670.0,115.0,2.0,18.5,391.0,654.16,519.56
2018,11,10,14,45,636.5,109.0,1.95,18.2,350.5,631.34,504.47
2018,11,10,15,0,603.0,103.0,1.9,17.9,310.0,605.1,486.47
2018,11,10,15,15,558.0,94.5,1.9,17.9,266.0,564.56,456.71
2018,11,10,15,30,513.0,86.0,1.9,17.9,222.0,521.19,423.74
2018,11,10,15,45,448.5,74.5,1.5,16.2,177.0,457.68,374.4
2018,11,10,16,0,384.0,63.0,1.1,14.5,132.0,396.12,324.08
2018,11,10,16,15,294.0,48.0,1.15,13.75,91.5,311.78,253.17
2018,11,10,16,30,204.0,33.0,1.2,13.0,51.0,230.32,175.12
2018,11,10,16,45,113.5,18.5,1.2,12.25,27.5,92.74,0.0
2018,11,10,17,0,23.0,4.0,1.2,11.5,4.0,3.41,0.0
2018,11,10,17,15,11.5,2.0,1.2,11.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,6,45,88.0,12.0,1.4,7.6,17.0,10.24,0.0
2018,11,11,7,0,176.0,24.0,1.4,7.7,34.0,18.72,3.16
2018,11,11,7,15,292.5,38.5,1.35,8.45,74.0,29.89,20.28
2018,11,11,7,30,409.0,53.0,1.3,9.2,114.0,43.83,33.61
2018,11,11,7,45,487.0,62.5,1.25,9.95,160.0,50.68,40.17
2018,11,11,8,0,565.0,72.0,1.2,10.7,206.0,57.49,46.43
2018,11,11,8,15,617.0,79.5,1.35,11.5,252.5,62.4,50.75
2018,11,11,8,30,669.0,87.0,1.5,12.3,299.0,67.27,54.91
2018,11,11,8,45,706.0,92.0,1.6,13.05,342.5,70.02,57.08
2018,11,11,9,0,743.0,97.0,1.7,13.8,386.0,72.81,59.22
2018,11,11,9,15,761.0,101.5,1.7,14.5,422.0,75.02,60.84
2018,11,11,9,30,779.0,106.0,1.7,15.2,458.0,77.24,62.46
2018,11,11,9,45,792.0,110.5,1.65,15.85,489.5,79.4,64.02
2018,11,11,10,0,805.0,115.0,1.6,16.5,521.0,123.62,73.98
2018,11,11,10,15,818.0,117.5,1.55,16.95,546.5,176.5,105.21
2018,11,11,10,30,831.0,120.0,1.5,17.4,572.0,230.11,145.9
2018,11,11,10,45,840.5,120.5,1.45,17.8,589.5,286.58,193.04
2018,11,11,11,0,850.0,121.0,1.4,18.2,607.0,337.35,237.01
2018,11,11,11,15,854.5,122.0,1.4,18.5,617.0,386.5,280.06
2018,11,11,11,30,859.0,123.0,1.4,18.8,627.0,434.51,321.51
2018,11,11,11,45,860.0,122.5,1.4,19.1,628.0,478.37,358.94
2018,11,11,12,0,861.0,122.0,1.4,19.4,629.0,520.3,393.9
2018,11,11,12,15,864.5,119.5,1.35,19.55,623.5,559.54,425.88
2018,11,11,12,30,868.0,117.0,1.3,19.7,618.0,596.58,455.4
2018,11,11,12,45,870.5,113.0,1.3,19.85,605.0,629.22,481.42
2018,11,11,13,0,873.0,109.0,1.3,20.0,592.0,659.15,505.02
2018,11,11,13,15,861.5,106.5,1.2,20.0,568.0,678.77,520.25
2018,11,11,13,30,850.0,104.0,1.1,20.0,544.0,694.71,532.58
2018,11,11,13,45,835.0,102.0,1.05,20.0,514.0,705.09,541.25
2018,11,11,14,0,820.0,100.0,1.0,20.0,484.0,711.67,547.15
2018,11,11,14,15,799.0,96.5,0.95,19.8,447.5,713.02,549.48
2018,11,11,14,30,778.0,93.0,0.9,19.6,411.0,706.9,546.25
2018,11,11,14,45,729.5,90.0,0.8,19.4,364.5,677.35,525.89
2018,11,11,15,0,681.0,87.0,0.7,19.2,318.0,644.11,502.79
2018,11,11,15,15,656.0,79.5,0.7,19.2,277.5,620.06,486.57
2018,11,11,15,30,631.0,72.0,0.7,19.2,237.0,593.14,467.25
2018,11,11,15,45,566.0,63.5,0.6,17.95,190.0,532.96,423.07
2018,11,11,16,0,501.0,55.0,0.5,16.7,143.0,471.12,375.27
2018,11,11,16,15,399.0,44.0,0.5,16.2,100.5,379.62,300.71
2018,11,11,16,30,297.0,33.0,0.5,15.7,58.0,288.41,212.87
2018,11,11,16,45,168.0,19.0,0.5,15.25,31.5,129.64,0.0
2018,11,11,17,0,39.0,5.0,0.5,14.8,5.0,4.27,0.0
2018,11,11,17,15,19.5,2.5,0.5,14.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,12,6,45,89.0,11.0,1.9,7.35,16.0,9.39,0.0
2018,11,12,7,0,178.0,22.0,1.9,7.6,32.0,17.19,0.43
2018,11,12,7,15,299.0,35.5,2.0,8.65,71.0,29.54,19.79
2018,11,12,7,30,420.0,49.0,2.1,9.7,110.0,40.42,30.42
2018,11,12,7,45,501.0,58.0,2.25,10.75,156.0,46.99,36.68
2018,11,12,8,0,582.0,67.0,2.4,11.8,202.0,53.54,42.65
2018,11,12,8,15,635.5,73.0,2.45,12.6,248.5,57.4,46.06
2018,11,12,8,30,689.0,79.0,2.5,13.4,295.0,61.28,49.35
2018,11,12,8,45,728.0,82.5,2.55,14.15,338.5,63.14,50.75
2018,11,12,9,0,767.0,86.0,2.6,14.9,382.0,65.07,52.18
2018,11,12,9,15,796.0,88.0,2.65,15.75,421.0,71.92,57.87
2018,11,12,9,30,825.0,90.0,2.7,16.6,460.0,72.87,58.35
2018,11,12,9,45,848.5,90.5,2.75,17.45,493.5,72.7,57.86
2018,11,12,10,0,872.0,91.0,2.8,18.3,527.0,113.99,64.75
2018,11,12,10,15,884.5,92.0,2.75,18.85,552.0,168.18,95.56
2018,11,12,10,30,897.0,93.0,2.7,19.4,577.0,222.9,136.8
2018,11,12,10,45,904.5,93.5,2.65,20.0,594.5,276.37,181.89
2018,11,12,11,0,912.0,94.0,2.6,20.6,612.0,329.32,228.17
2018,11,12,11,15,916.0,94.5,2.45,20.8,621.5,380.38,273.37
2018,11,12,11,30,920.0,95.0,2.3,21.0,631.0,430.09,316.74
2018,11,12,11,45,920.5,94.5,2.15,21.25,632.0,475.88,356.0
2018,11,12,12,0,921.0,94.0,2.0,21.5,633.0,519.1,392.09
2018,11,12,12,15,921.0,92.5,1.9,21.5,626.5,558.38,424.72
2018,11,12,12,30,921.0,91.0,1.8,21.5,620.0,595.11,454.54
2018,11,12,12,45,918.5,89.0,1.65,21.55,605.5,627.21,479.83
2018,11,12,13,0,916.0,87.0,1.5,21.6,591.0,656.29,502.17
2018,11,12,13,15,907.5,85.5,1.4,21.55,568.5,683.28,522.84
2018,11,12,13,30,899.0,84.0,1.3,21.5,546.0,703.08,538.09
2018,11,12,13,45,884.5,82.0,1.15,21.45,515.5,714.63,546.76
2018,11,12,14,0,870.0,80.0,1.0,21.4,485.0,722.36,552.13
2018,11,12,14,15,851.0,77.0,0.95,21.2,448.5,721.92,552.77
2018,11,12,14,30,832.0,74.0,0.9,21.0,412.0,717.67,550.9
2018,11,12,14,45,805.0,71.0,0.8,20.75,371.0,703.83,541.78
2018,11,12,15,0,778.0,68.0,0.7,20.5,330.0,686.37,529.98
2018,11,12,15,15,737.0,63.5,0.7,20.5,284.5,653.34,507.49
2018,11,12,15,30,696.0,59.0,0.7,20.5,239.0,617.16,481.86
2018,11,12,15,45,633.0,53.0,0.65,19.0,192.5,567.98,447.19
2018,11,12,16,0,570.0,47.0,0.6,17.5,146.0,510.95,404.01
2018,11,12,16,15,464.0,38.0,0.65,16.8,102.5,419.03,330.23
2018,11,12,16,30,358.0,29.0,0.7,16.1,59.0,326.29,237.4
2018,11,12,16,45,204.5,17.5,0.8,15.45,32.0,152.43,0.0
2018,11,12,17,0,51.0,6.0,0.9,14.8,5.0,0.0,0.0
2018,11,12,17,15,25.5,3.0,0.95,14.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,6,45,11.0,8.0,1.35,9.45,8.5,6.83,0.0
2018,11,13,7,0,22.0,16.0,1.3,9.6,17.0,13.09,0.0
2018,11,13,7,15,15.5,31.5,1.25,9.95,32.5,25.31,15.92
2018,11,13,7,30,9.0,47.0,1.2,10.3,48.0,37.5,27.74
2018,11,13,7,45,14.5,63.5,1.15,10.7,66.5,50.26,39.61
2018,11,13,8,0,20.0,80.0,1.1,11.1,85.0,61.73,50.12
2018,11,13,8,15,33.0,94.5,1.2,11.75,104.0,72.5,59.72
2018,11,13,8,30,46.0,109.0,1.3,12.4,123.0,83.1,68.96
2018,11,13,8,45,74.5,133.0,1.45,13.0,159.5,99.41,83.06
2018,11,13,9,0,103.0,157.0,1.6,13.6,196.0,111.63,93.36
2018,11,13,9,15,130.5,173.5,1.65,14.2,228.0,122.16,102.05
2018,11,13,9,30,158.0,190.0,1.7,14.8,260.0,132.44,110.41
2018,11,13,9,45,223.5,199.0,1.75,15.35,305.5,138.97,115.51
2018,11,13,10,0,289.0,208.0,1.8,15.9,351.0,155.98,116.13
2018,11,13,10,15,213.0,225.5,2.0,16.6,333.5,185.15,138.02
2018,11,13,10,30,137.0,243.0,2.2,17.3,316.0,201.05,153.0
2018,11,13,10,45,205.0,246.0,2.4,18.0,359.5,231.15,174.29
2018,11,13,11,0,273.0,249.0,2.6,18.7,403.0,267.32,201.4
2018,11,13,11,15,275.5,253.5,2.5,18.95,411.0,291.89,222.12
2018,11,13,11,30,278.0,258.0,2.4,19.2,419.0,316.32,242.63
2018,11,13,11,45,287.5,256.0,2.35,19.45,423.0,338.21,260.94
2018,11,13,12,0,297.0,254.0,2.3,19.7,427.0,360.12,279.08
2018,11,13,12,15,321.0,246.0,2.2,19.55,431.0,383.93,298.9
2018,11,13,12,30,345.0,238.0,2.1,19.4,435.0,408.29,319.07
2018,11,13,12,45,335.5,231.5,1.95,19.25,419.0,415.24,325.62
2018,11,13,13,0,326.0,225.0,1.8,19.1,403.0,420.24,330.56
2018,11,13,13,15,243.5,227.5,1.7,18.9,357.5,386.13,304.81
2018,11,13,13,30,161.0,230.0,1.6,18.7,312.0,335.06,265.52
2018,11,13,13,45,125.0,211.5,1.45,18.5,273.0,300.3,238.96
2018,11,13,14,0,89.0,193.0,1.3,18.3,234.0,249.79,199.49
2018,11,13,14,15,68.5,176.5,1.1,18.05,206.5,222.98,178.5
2018,11,13,14,30,48.0,160.0,0.9,17.8,179.0,194.98,156.15
2018,11,13,14,45,149.0,142.5,0.75,17.5,193.5,268.26,217.95
2018,11,13,15,0,250.0,125.0,0.6,17.2,208.0,342.86,278.69
2018,11,13,15,15,223.0,111.5,0.6,17.2,178.0,312.02,253.99
2018,11,13,15,30,196.0,98.0,0.6,17.2,148.0,280.37,228.77
2018,11,13,15,45,165.5,80.5,0.5,16.4,117.0,239.66,195.71
2018,11,13,16,0,135.0,63.0,0.4,15.6,86.0,198.26,160.92
2018,11,13,16,15,99.0,46.0,0.4,15.4,60.0,153.5,121.72
2018,11,13,16,30,63.0,29.0,0.4,15.2,34.0,92.44,64.25
2018,11,13,16,45,41.5,16.5,0.35,14.95,19.0,41.87,0.0
2018,11,13,17,0,20.0,4.0,0.3,14.7,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,14,6,45,127.5,10.5,1.05,10.3,16.5,8.96,0.0
2018,11,14,7,0,255.0,21.0,1.0,10.4,33.0,17.84,0.0
2018,11,14,7,15,392.0,30.0,1.0,11.05,72.5,25.03,15.42
2018,11,14,7,30,529.0,39.0,1.0,11.7,112.0,32.27,22.91
2018,11,14,7,45,604.5,45.0,1.0,12.35,158.0,40.03,30.22
2018,11,14,8,0,680.0,51.0,1.0,13.0,204.0,44.94,34.77
2018,11,14,8,15,727.0,55.0,1.1,13.7,250.0,47.94,37.44
2018,11,14,8,30,774.0,59.0,1.2,14.4,296.0,51.0,40.05
2018,11,14,8,45,806.0,62.0,1.25,15.05,339.0,53.13,41.76
2018,11,14,9,0,838.0,65.0,1.3,15.7,382.0,55.29,43.45
2018,11,14,9,15,858.0,67.5,1.25,16.5,419.5,56.94,44.64
2018,11,14,9,30,878.0,70.0,1.2,17.3,457.0,58.6,45.82
2018,11,14,9,45,891.5,72.5,1.15,18.15,488.5,67.33,53.1
2018,11,14,10,0,905.0,75.0,1.1,19.0,520.0,105.83,59.08
2018,11,14,10,15,914.5,76.0,1.0,19.45,544.5,160.34,88.16
2018,11,14,10,30,924.0,77.0,0.9,19.9,569.0,214.89,128.1
2018,11,14,10,45,931.0,77.5,0.8,20.35,586.5,268.34,172.17
2018,11,14,11,0,938.0,78.0,0.7,20.8,604.0,321.09,217.3
2018,11,14,11,15,942.0,78.5,0.65,21.1,613.5,371.99,261.29
2018,11,14,11,30,946.0,79.0,0.6,21.4,623.0,421.48,303.32
2018,11,14,11,45,947.0,78.5,0.55,21.7,624.5,467.22,341.43
2018,11,14,12,0,948.0,78.0,0.5,22.0,626.0,510.82,376.7
2018,11,14,12,15,943.0,78.5,0.55,22.05,618.5,550.1,409.05
2018,11,14,12,30,938.0,79.0,0.6,22.1,611.0,586.5,438.57
2018,11,14,12,45,930.5,79.0,0.65,22.2,595.5,617.98,463.93
2018,11,14,13,0,923.0,79.0,0.7,22.3,580.0,646.2,486.53
2018,11,14,13,15,913.0,77.5,0.8,22.2,557.0,667.92,505.27
2018,11,14,13,30,903.0,76.0,0.9,22.1,534.0,686.07,521.37
2018,11,14,13,45,889.0,75.0,0.95,22.0,504.5,698.53,532.77
2018,11,14,14,0,875.0,74.0,1.0,21.9,475.0,713.08,545.11
2018,11,14,14,15,855.5,71.5,1.1,21.65,439.0,712.98,547.71
2018,11,14,14,30,836.0,69.0,1.2,21.4,403.0,709.1,547.82
2018,11,14,14,45,806.5,66.5,1.25,21.15,362.0,694.25,539.57
2018,11,14,15,0,777.0,64.0,1.3,20.9,321.0,675.8,528.53
2018,11,14,15,15,736.0,59.5,1.3,20.9,276.0,643.14,505.68
2018,11,14,15,30,695.0,55.0,1.3,20.9,231.0,607.44,479.65
2018,11,14,15,45,628.5,50.0,1.15,19.2,185.0,556.82,442.74
2018,11,14,16,0,562.0,45.0,1.0,17.5,139.0,499.21,397.83
2018,11,14,16,15,450.5,37.0,1.05,16.6,97.0,405.46,321.23
2018,11,14,16,30,339.0,29.0,1.1,15.7,55.0,307.25,217.56
2018,11,14,16,45,189.0,17.0,1.2,14.85,29.5,140.58,0.0
2018,11,14,17,0,39.0,5.0,1.3,14.0,4.0,0.0,0.0
2018,11,14,17,15,19.5,2.5,1.3,13.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,6,45,44.0,8.0,1.35,9.3,10.0,6.83,0.0
2018,11,15,7,0,88.0,16.0,1.3,9.4,20.0,12.45,0.0
2018,11,15,7,15,180.0,31.0,1.25,10.1,51.5,23.95,14.36
2018,11,15,7,30,272.0,46.0,1.2,10.8,83.0,35.27,25.59
2018,11,15,7,45,446.5,50.5,1.15,11.5,138.0,40.62,30.82
2018,11,15,8,0,621.0,55.0,1.1,12.2,193.0,44.21,34.22
2018,11,15,8,15,645.5,63.0,1.2,12.8,233.0,49.8,39.24
2018,11,15,8,30,670.0,71.0,1.3,13.4,273.0,55.22,43.98
2018,11,15,8,45,639.5,84.5,1.4,14.05,299.5,64.15,51.71
2018,11,15,9,0,609.0,98.0,1.5,14.7,326.0,72.72,59.01
2018,11,15,9,15,539.5,122.0,1.4,15.4,338.5,86.39,70.63
2018,11,15,9,30,470.0,146.0,1.3,16.1,351.0,100.24,82.23
2018,11,15,9,45,493.5,151.5,1.25,16.75,380.5,103.05,84.21
2018,11,15,10,0,517.0,157.0,1.2,17.4,410.0,128.63,88.51
2018,11,15,10,15,504.5,170.0,1.2,18.0,426.5,170.42,113.71
2018,11,15,10,30,492.0,183.0,1.2,18.6,443.0,210.88,144.29
2018,11,15,10,45,535.0,175.5,1.25,19.2,466.5,246.9,172.04
2018,11,15,11,0,578.0,168.0,1.3,19.8,490.0,286.15,203.95
2018,11,15,11,15,611.0,161.0,1.3,20.0,506.0,328.25,239.26
2018,11,15,11,30,644.0,154.0,1.3,20.2,522.0,369.58,273.99
2018,11,15,11,45,674.0,148.0,1.25,20.45,534.0,411.99,309.06
2018,11,15,12,0,704.0,142.0,1.2,20.7,546.0,455.22,344.12
2018,11,15,12,15,779.0,124.0,1.15,20.75,566.5,509.94,387.09
2018,11,15,12,30,854.0,106.0,1.1,20.8,587.0,567.24,431.25
2018,11,15,12,45,849.5,104.0,1.0,20.9,572.5,596.97,454.27
2018,11,15,13,0,845.0,102.0,0.9,21.0,558.0,623.7,474.69
2018,11,15,13,15,835.0,100.5,0.8,20.95,536.0,644.41,490.54
2018,11,15,13,30,825.0,99.0,0.7,20.9,514.0,661.68,503.58
2018,11,15,13,45,810.0,96.5,0.6,20.9,485.0,671.08,510.74
2018,11,15,14,0,795.0,94.0,0.5,20.9,456.0,676.81,515.17
2018,11,15,14,15,773.5,90.5,0.5,20.7,420.5,677.15,517.41
2018,11,15,14,30,752.0,87.0,0.5,20.5,385.0,670.6,514.67
2018,11,15,14,45,721.0,83.0,0.5,20.35,345.0,653.1,503.87
2018,11,15,15,0,690.0,79.0,0.5,20.2,305.0,632.25,490.53
2018,11,15,15,15,626.5,74.5,0.5,20.2,258.0,583.81,456.52
2018,11,15,15,30,563.0,70.0,0.5,20.2,211.0,532.59,419.44
2018,11,15,15,45,463.0,61.5,0.6,18.65,162.0,448.33,358.25
2018,11,15,16,0,363.0,53.0,0.7,17.1,113.0,361.52,291.11
2018,11,15,16,15,288.5,41.0,0.75,16.5,79.0,294.0,233.6
2018,11,15,16,30,214.0,29.0,0.8,15.9,45.0,222.29,153.49
2018,11,15,16,45,115.0,15.5,0.85,15.25,23.5,89.64,0.0
2018,11,15,17,0,16.0,2.0,0.9,14.6,2.0,0.0,0.0
2018,11,15,17,15,8.0,1.0,0.95,14.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,45,23.5,7.5,1.2,10.05,8.5,6.4,0.0
2018,11,16,7,0,47.0,15.0,1.2,10.0,17.0,12.8,0.0
2018,11,16,7,15,161.5,30.5,1.25,10.65,49.5,23.54,13.72
2018,11,16,7,30,276.0,46.0,1.3,11.3,82.0,35.31,25.5
2018,11,16,7,45,422.5,52.0,1.35,11.9,132.0,41.91,31.86
2018,11,16,8,0,569.0,58.0,1.4,12.5,182.0,46.43,36.13
2018,11,16,8,15,620.0,64.0,1.45,13.05,226.0,50.5,39.81
2018,11,16,8,30,671.0,70.0,1.5,13.6,270.0,54.56,43.35
2018,11,16,8,45,705.5,74.5,1.55,14.2,311.5,57.31,45.62
2018,11,16,9,0,740.0,79.0,1.6,14.8,353.0,60.07,47.85
2018,11,16,9,15,762.5,82.5,1.6,15.55,389.5,67.63,54.22
2018,11,16,9,30,785.0,86.0,1.6,16.3,426.0,69.73,55.75
2018,11,16,9,45,799.5,89.0,1.6,17.05,456.5,71.37,56.87
2018,11,16,10,0,814.0,92.0,1.6,17.8,487.0,102.44,61.04
2018,11,16,10,15,826.5,94.5,1.6,18.3,512.0,154.2,88.11
2018,11,16,10,30,839.0,97.0,1.6,18.8,537.0,206.61,126.18
2018,11,16,10,45,846.5,98.0,1.55,19.3,554.0,257.18,167.99
2018,11,16,11,0,854.0,99.0,1.5,19.8,571.0,307.34,211.38
2018,11,16,11,15,858.0,99.5,1.45,20.15,580.5,355.37,253.57
2018,11,16,11,30,862.0,100.0,1.4,20.5,590.0,402.18,294.21
2018,11,16,11,45,862.5,100.5,1.4,20.9,591.5,446.16,331.88
2018,11,16,12,0,863.0,101.0,1.4,21.3,593.0,488.22,367.07
2018,11,16,12,15,860.5,100.5,1.35,21.4,586.5,525.77,398.19
2018,11,16,12,30,858.0,100.0,1.3,21.5,580.0,560.77,426.57
2018,11,16,12,45,853.0,99.0,1.3,21.65,566.5,591.2,451.17
2018,11,16,13,0,848.0,98.0,1.3,21.8,553.0,618.65,473.12
2018,11,16,13,15,838.5,96.0,1.3,21.75,531.0,639.2,490.14
2018,11,16,13,30,829.0,94.0,1.3,21.7,509.0,656.32,504.52
2018,11,16,13,45,814.5,92.0,1.3,21.6,480.5,666.66,513.98
2018,11,16,14,0,800.0,90.0,1.3,21.5,452.0,673.37,520.8
2018,11,16,14,15,779.0,87.0,1.25,21.25,417.0,670.82,520.79
2018,11,16,14,30,758.0,84.0,1.2,21.0,382.0,668.88,520.76
2018,11,16,14,45,728.0,79.5,1.2,20.75,342.0,651.63,509.99
2018,11,16,15,0,698.0,75.0,1.2,20.5,302.0,631.06,496.64
2018,11,16,15,15,653.5,69.5,1.2,20.5,258.5,595.61,471.36
2018,11,16,15,30,609.0,64.0,1.2,20.5,215.0,557.5,443.09
2018,11,16,15,45,541.0,57.0,0.95,18.7,171.0,498.35,398.52
2018,11,16,16,0,473.0,50.0,0.7,16.9,127.0,437.65,349.94
2018,11,16,16,15,366.0,39.0,0.75,16.15,87.0,345.2,273.05
2018,11,16,16,30,259.0,28.0,0.8,15.4,47.0,246.82,166.75
2018,11,16,16,45,138.0,15.0,0.85,14.65,24.5,104.15,0.0
2018,11,16,17,0,17.0,2.0,0.9,13.9,2.0,0.0,0.0
2018,11,16,17,15,8.5,1.0,0.9,13.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,8.6,8.0,5.97,0.0
2018,11,17,7,0,44.0,14.0,0.8,8.6,16.0,11.95,0.0
2018,11,17,7,15,185.5,29.5,0.9,9.1,51.5,22.85,12.97
2018,11,17,7,30,327.0,45.0,1.0,9.6,87.0,34.77,25.17
2018,11,17,7,45,436.5,53.0,1.1,10.1,132.5,42.97,33.04
2018,11,17,8,0,546.0,61.0,1.2,10.6,178.0,48.9,38.63
2018,11,17,8,15,599.5,66.5,1.3,11.1,221.5,52.46,41.89
2018,11,17,8,30,653.0,72.0,1.4,11.6,265.0,56.06,45.06
2018,11,17,8,45,689.5,77.0,1.45,12.1,306.5,59.15,47.67
2018,11,17,9,0,726.0,82.0,1.5,12.6,348.0,62.23,50.21
2018,11,17,9,15,764.0,82.0,1.6,13.3,387.0,67.36,54.49
2018,11,17,9,30,802.0,82.0,1.7,14.0,426.0,66.95,53.84
2018,11,17,9,45,835.0,79.5,1.75,14.65,460.0,64.79,51.67
2018,11,17,10,0,868.0,77.0,1.8,15.3,494.0,91.27,52.37
2018,11,17,10,15,879.0,77.5,1.85,15.85,518.0,143.96,78.96
2018,11,17,10,30,890.0,78.0,1.9,16.4,542.0,202.33,121.88
2018,11,17,10,45,898.0,78.5,1.95,16.95,559.5,254.0,165.09
2018,11,17,11,0,906.0,79.0,2.0,17.5,577.0,305.15,210.17
2018,11,17,11,15,910.0,79.5,2.05,17.8,586.5,354.33,254.5
2018,11,17,11,30,914.0,80.0,2.1,18.1,596.0,402.16,297.33
2018,11,17,11,45,915.0,79.5,2.1,18.35,597.0,446.35,336.53
2018,11,17,12,0,916.0,79.0,2.1,18.6,598.0,488.5,373.15
2018,11,17,12,15,909.0,80.0,2.1,18.7,590.5,525.97,405.56
2018,11,17,12,30,902.0,81.0,2.1,18.8,583.0,560.55,434.92
2018,11,17,12,45,837.0,96.5,2.1,18.85,553.0,576.98,449.92
2018,11,17,13,0,772.0,112.0,2.1,18.9,523.0,586.19,458.91
2018,11,17,13,15,616.0,144.5,2.1,18.8,464.5,549.08,432.47
2018,11,17,13,30,460.0,177.0,2.1,18.7,406.0,496.03,393.16
2018,11,17,13,45,443.0,169.5,2.1,18.6,379.5,492.96,392.76
2018,11,17,14,0,426.0,162.0,2.1,18.5,353.0,487.24,389.91
2018,11,17,14,15,413.0,150.0,2.05,18.3,323.5,477.04,383.67
2018,11,17,14,30,400.0,138.0,2.0,18.1,294.0,464.42,375.43
2018,11,17,14,45,499.5,110.0,2.0,17.85,284.5,512.23,415.66
2018,11,17,15,0,599.0,82.0,2.0,17.6,275.0,565.03,458.65
2018,11,17,15,15,477.5,81.5,2.0,17.6,221.5,478.82,391.26
2018,11,17,15,30,356.0,81.0,2.0,17.6,168.0,387.62,318.53
2018,11,17,15,45,316.5,67.0,1.6,16.3,133.0,343.6,282.99
2018,11,17,16,0,277.0,53.0,1.2,15.0,98.0,298.85,244.77
2018,11,17,16,15,200.5,39.5,1.2,14.2,66.5,229.31,183.88
2018,11,17,16,30,124.0,26.0,1.2,13.4,35.0,152.72,100.11
2018,11,17,16,45,72.0,14.5,1.15,12.6,18.5,59.87,0.0
2018,11,17,17,0,20.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,11,17,17,15,10.0,1.5,1.1,11.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,6,45,70.5,8.5,0.85,8.3,11.0,0.0,0.0
2018,11,18,7,0,141.0,17.0,0.9,8.3,22.0,14.51,0.0
2018,11,18,7,15,266.0,28.5,1.05,8.75,55.5,23.75,13.32
2018,11,18,7,30,391.0,40.0,1.2,9.2,89.0,33.01,23.58
2018,11,18,7,45,331.5,56.5,1.4,9.6,110.0,43.04,33.11
2018,11,18,8,0,272.0,73.0,1.6,10.0,131.0,54.2,43.46
2018,11,18,8,15,311.5,87.0,1.65,10.55,167.0,63.75,52.13
2018,11,18,8,30,351.0,101.0,1.7,11.1,203.0,73.07,60.39
2018,11,18,8,45,535.5,88.5,1.8,11.6,270.5,66.7,54.51
2018,11,18,9,0,720.0,76.0,1.9,12.1,338.0,57.85,46.4
2018,11,18,9,15,762.0,76.0,2.0,12.85,378.0,62.68,50.46
2018,11,18,9,30,804.0,76.0,2.1,13.6,418.0,62.46,49.98
2018,11,18,9,45,814.5,79.5,2.25,14.35,447.5,64.6,51.59
2018,11,18,10,0,825.0,83.0,2.4,15.1,477.0,91.55,54.82
2018,11,18,10,15,837.0,84.5,2.45,15.75,501.5,142.76,80.22
2018,11,18,10,30,849.0,86.0,2.5,16.4,526.0,194.51,117.54
2018,11,18,10,45,856.0,87.5,2.6,17.05,543.0,245.53,160.15
2018,11,18,11,0,863.0,89.0,2.7,17.7,560.0,296.11,204.69
2018,11,18,11,15,792.5,109.5,2.75,18.05,547.5,338.65,245.71
2018,11,18,11,30,722.0,130.0,2.8,18.4,535.0,370.75,277.29
2018,11,18,11,45,743.5,124.5,2.8,18.75,542.5,412.74,313.75
2018,11,18,12,0,765.0,119.0,2.8,19.1,550.0,454.62,349.47
2018,11,18,12,15,736.5,126.5,2.8,19.15,538.0,484.1,375.67
2018,11,18,12,30,708.0,134.0,2.8,19.2,526.0,509.6,398.05
2018,11,18,12,45,722.5,127.0,2.75,19.25,518.0,541.2,424.49
2018,11,18,13,0,737.0,120.0,2.7,19.3,510.0,571.16,449.28
2018,11,18,13,15,774.0,106.5,2.6,19.25,502.0,606.33,477.84
2018,11,18,13,30,811.0,93.0,2.5,19.2,494.0,638.25,503.72
2018,11,18,13,45,797.0,90.5,2.4,19.1,466.0,648.07,512.62
2018,11,18,14,0,783.0,88.0,2.3,19.0,438.0,654.35,518.86
2018,11,18,14,15,762.0,84.5,2.2,18.75,403.5,651.14,518.24
2018,11,18,14,30,741.0,81.0,2.1,18.5,369.0,648.31,517.61
2018,11,18,14,45,681.5,80.5,1.95,18.25,324.0,614.73,493.29
2018,11,18,15,0,622.0,80.0,1.8,18.0,279.0,577.51,465.84
2018,11,18,15,15,605.0,71.5,1.8,18.0,242.5,558.74,452.36
2018,11,18,15,30,588.0,63.0,1.8,18.0,206.0,537.38,435.67
2018,11,18,15,45,519.5,56.0,1.35,16.6,163.0,478.47,388.61
2018,11,18,16,0,451.0,49.0,0.9,15.2,120.0,418.07,337.7
2018,11,18,16,15,343.5,38.5,0.9,14.45,82.0,326.62,259.8
2018,11,18,16,30,236.0,28.0,0.9,13.7,44.0,226.48,145.05
2018,11,18,16,45,125.0,15.0,0.95,13.0,23.0,94.95,0.0
2018,11,18,17,0,14.0,2.0,1.0,12.3,2.0,0.0,0.0
2018,11,18,17,15,7.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
