Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,6,45,7.0,6.0,1.15,9.7,6.0,0.0,0.0
2018,11,19,7,0,14.0,12.0,1.1,9.8,12.0,10.24,0.0
2018,11,19,7,15,38.0,27.5,1.1,10.15,31.5,21.79,11.21
2018,11,19,7,30,62.0,43.0,1.1,10.5,51.0,33.56,23.85
2018,11,19,7,45,83.5,61.0,1.05,10.9,76.0,46.75,36.21
2018,11,19,8,0,105.0,79.0,1.0,11.3,101.0,59.67,48.11
2018,11,19,8,15,86.5,93.0,1.15,11.65,114.0,69.57,57.09
2018,11,19,8,30,68.0,107.0,1.3,12.0,127.0,81.22,67.43
2018,11,19,8,45,101.0,128.0,1.45,12.35,162.0,93.15,77.83
2018,11,19,9,0,134.0,149.0,1.6,12.7,197.0,106.74,89.53
2018,11,19,9,15,198.0,161.5,1.6,13.0,241.0,115.57,96.94
2018,11,19,9,30,262.0,174.0,1.6,13.3,285.0,119.7,100.18
2018,11,19,9,45,335.5,175.0,1.55,13.55,327.5,121.03,101.0
2018,11,19,10,0,409.0,176.0,1.5,13.8,370.0,130.61,96.49
2018,11,19,10,15,397.0,188.5,1.5,14.05,384.5,166.61,117.8
2018,11,19,10,30,385.0,201.0,1.5,14.3,399.0,203.67,145.94
2018,11,19,10,45,274.5,206.0,1.5,14.55,349.5,210.99,156.96
2018,11,19,11,0,164.0,211.0,1.5,14.8,300.0,207.5,159.42
2018,11,19,11,15,131.5,209.0,1.45,14.95,281.0,208.7,162.32
2018,11,19,11,30,99.0,207.0,1.4,15.1,262.0,206.2,161.79
2018,11,19,11,45,165.5,222.0,1.35,15.25,314.5,253.14,198.84
2018,11,19,12,0,232.0,237.0,1.3,15.4,367.0,306.4,240.86
2018,11,19,12,15,255.0,239.0,1.25,15.45,380.5,339.5,267.43
2018,11,19,12,30,278.0,241.0,1.2,15.5,394.0,369.25,291.37
2018,11,19,12,45,257.0,234.5,1.15,15.6,373.0,367.83,291.11
2018,11,19,13,0,236.0,228.0,1.1,15.7,352.0,354.23,281.53
2018,11,19,13,15,279.0,214.5,1.05,15.7,355.5,390.03,310.57
2018,11,19,13,30,322.0,201.0,1.0,15.7,359.0,416.93,332.49
2018,11,19,13,45,282.5,194.5,0.95,15.7,327.5,397.05,317.59
2018,11,19,14,0,243.0,188.0,0.9,15.7,296.0,374.5,300.69
2018,11,19,14,15,259.5,167.5,0.85,15.5,274.5,372.66,301.01
2018,11,19,14,30,276.0,147.0,0.8,15.3,253.0,369.31,299.97
2018,11,19,14,45,423.0,114.0,0.75,15.1,257.5,458.99,372.7
2018,11,19,15,0,570.0,81.0,0.7,14.9,262.0,539.16,435.64
2018,11,19,15,15,522.5,74.5,0.7,14.9,222.0,500.66,405.78
2018,11,19,15,30,475.0,68.0,0.7,14.9,182.0,459.81,374.19
2018,11,19,15,45,383.5,59.5,0.8,14.35,139.5,379.16,310.88
2018,11,19,16,0,292.0,51.0,0.9,13.8,97.0,305.23,249.75
2018,11,19,16,15,246.5,38.5,0.95,13.6,68.5,259.01,207.11
2018,11,19,16,30,201.0,26.0,1.0,13.4,40.0,202.64,125.2
2018,11,19,16,45,108.0,14.0,1.05,13.2,21.0,82.68,0.0
2018,11,19,17,0,15.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,11,19,17,15,7.5,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,20,6,45,79.0,7.0,1.35,7.7,9.5,0.0,0.0
2018,11,20,7,0,158.0,14.0,1.3,7.8,19.0,11.95,0.0
2018,11,20,7,15,312.0,24.0,1.4,8.65,54.0,19.95,9.35
2018,11,20,7,30,466.0,34.0,1.5,9.5,89.0,28.16,19.13
2018,11,20,7,45,547.0,40.5,1.55,10.35,132.5,33.12,24.07
2018,11,20,8,0,628.0,47.0,1.6,11.2,176.0,41.49,31.81
2018,11,20,8,15,677.0,51.5,1.65,11.8,219.5,44.96,35.01
2018,11,20,8,30,726.0,56.0,1.7,12.4,263.0,48.46,38.1
2018,11,20,8,45,758.0,59.5,1.75,13.05,303.5,51.0,40.24
2018,11,20,9,0,790.0,63.0,1.8,13.7,344.0,53.55,42.32
2018,11,20,9,15,812.5,66.0,2.05,14.5,381.0,55.61,43.9
2018,11,20,9,30,835.0,69.0,2.3,15.3,418.0,57.67,45.46
2018,11,20,9,45,851.0,70.5,2.55,16.1,449.0,58.53,45.96
2018,11,20,10,0,867.0,72.0,2.8,16.9,480.0,87.05,52.6
2018,11,20,10,15,878.5,73.0,2.85,17.35,504.5,139.11,76.2
2018,11,20,10,30,890.0,74.0,2.9,17.8,529.0,191.47,112.9
2018,11,20,10,45,898.5,74.0,3.0,18.2,546.0,242.54,155.15
2018,11,20,11,0,907.0,74.0,3.1,18.6,563.0,293.11,199.81
2018,11,20,11,15,911.5,74.5,3.15,18.8,573.0,342.21,244.37
2018,11,20,11,30,916.0,75.0,3.2,19.0,583.0,390.02,287.68
2018,11,20,11,45,883.5,84.0,3.25,19.2,575.0,429.47,324.34
2018,11,20,12,0,851.0,93.0,3.3,19.4,567.0,464.59,356.45
2018,11,20,12,15,859.0,90.0,3.3,19.45,564.0,503.99,390.72
2018,11,20,12,30,867.0,87.0,3.3,19.5,561.0,541.57,422.86
2018,11,20,12,45,863.5,86.0,3.3,19.55,548.0,572.85,449.63
2018,11,20,13,0,860.0,85.0,3.3,19.6,535.0,601.26,473.73
2018,11,20,13,15,808.0,91.5,3.25,19.45,501.0,604.99,478.9
2018,11,20,13,30,756.0,98.0,3.2,19.3,467.0,605.22,481.08
2018,11,20,13,45,741.0,95.0,3.15,19.15,439.5,613.35,489.37
2018,11,20,14,0,726.0,92.0,3.1,19.0,412.0,618.11,494.91
2018,11,20,14,15,751.5,81.0,3.0,18.75,390.0,635.2,510.23
2018,11,20,14,30,777.0,70.0,2.9,18.5,368.0,652.74,525.05
2018,11,20,14,45,756.0,66.0,2.8,18.3,331.0,642.39,518.16
2018,11,20,15,0,735.0,62.0,2.7,18.1,294.0,628.74,508.67
2018,11,20,15,15,664.5,58.5,2.7,18.1,245.5,576.83,469.43
2018,11,20,15,30,594.0,55.0,2.7,18.1,197.0,528.29,431.6
2018,11,20,15,45,386.5,43.0,2.0,16.9,128.0,364.17,299.88
2018,11,20,16,0,179.0,31.0,1.3,15.7,59.0,191.2,156.2
2018,11,20,16,15,161.5,24.0,1.2,15.1,42.5,171.86,136.78
2018,11,20,16,30,144.0,17.0,1.1,14.5,26.0,151.22,88.6
2018,11,20,16,45,82.5,10.0,1.05,13.9,14.0,62.39,0.0
2018,11,20,17,0,21.0,3.0,1.0,13.3,2.0,0.0,0.0
2018,11,20,17,15,10.5,1.5,1.0,13.2,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.9,12.1,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.0,12.2,2.0,1.71,0.0
2018,11,21,7,15,0.0,3.5,3.2,12.45,3.5,2.87,0.0
2018,11,21,7,30,0.0,5.0,3.4,12.7,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,3.6,13.0,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,3.8,13.3,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.5,3.95,13.45,8.5,6.98,0.63
2018,11,21,8,30,0.0,10.0,4.1,13.6,10.0,8.22,1.75
2018,11,21,8,45,0.0,11.5,4.25,13.8,11.5,9.46,2.86
2018,11,21,9,0,0.0,13.0,4.4,14.0,13.0,10.7,3.95
2018,11,21,9,15,0.0,24.5,4.55,14.25,24.5,20.21,12.43
2018,11,21,9,30,0.0,36.0,4.7,14.5,36.0,29.74,20.86
2018,11,21,9,45,0.0,66.0,4.85,14.7,66.0,54.71,42.87
2018,11,21,10,0,0.0,96.0,5.0,14.9,96.0,78.85,61.02
2018,11,21,10,15,0.5,112.0,5.15,15.1,112.5,91.41,71.33
2018,11,21,10,30,1.0,128.0,5.3,15.3,129.0,104.16,81.74
2018,11,21,10,45,6.0,155.0,5.45,15.5,158.5,126.34,99.72
2018,11,21,11,0,11.0,182.0,5.6,15.7,188.0,149.39,118.37
2018,11,21,11,15,9.5,177.5,5.65,15.65,182.5,147.23,116.64
2018,11,21,11,30,8.0,173.0,5.7,15.6,177.0,144.63,114.58
2018,11,21,11,45,11.5,179.0,5.75,15.6,185.0,152.13,120.74
2018,11,21,12,0,15.0,185.0,5.8,15.6,193.0,160.08,127.33
2018,11,21,12,15,16.0,168.0,5.8,15.55,176.5,147.89,117.48
2018,11,21,12,30,17.0,151.0,5.8,15.5,160.0,135.28,107.29
2018,11,21,12,45,13.0,133.0,5.8,15.4,140.0,118.74,93.8
2018,11,21,13,0,9.0,115.0,5.8,15.3,120.0,101.6,79.72
2018,11,21,13,15,9.0,96.0,5.75,15.2,100.5,85.56,66.52
2018,11,21,13,30,9.0,77.0,5.7,15.1,81.0,69.62,53.33
2018,11,21,13,45,5.0,60.5,5.6,15.0,62.5,53.41,39.73
2018,11,21,14,0,1.0,44.0,5.5,14.9,44.0,37.07,25.9
2018,11,21,14,15,228.5,58.5,5.3,14.8,145.5,236.62,199.31
2018,11,21,14,30,456.0,73.0,5.1,14.7,247.0,431.08,362.75
2018,11,21,14,45,244.0,58.0,4.95,14.6,150.0,258.03,218.0
2018,11,21,15,0,32.0,43.0,4.8,14.5,53.0,67.53,53.14
2018,11,21,15,15,16.0,29.5,4.8,14.5,34.5,36.46,26.2
2018,11,21,15,30,0.0,16.0,4.8,14.5,16.0,13.16,5.65
2018,11,21,15,45,0.0,11.5,4.0,14.15,11.5,9.45,2.43
2018,11,21,16,0,0.0,7.0,3.2,13.8,7.0,5.74,0.0
2018,11,21,16,15,1.0,5.5,2.95,13.55,5.5,5.19,0.0
2018,11,21,16,30,2.0,4.0,2.7,13.3,4.0,4.7,0.0
2018,11,21,16,45,2.0,2.0,2.4,13.05,2.0,3.01,0.0
2018,11,21,17,0,2.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,17,15,1.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,6,45,75.5,6.5,1.15,9.4,8.5,0.0,0.0
2018,11,22,7,0,151.0,13.0,1.1,9.5,17.0,11.1,0.0
2018,11,22,7,15,312.0,22.5,1.2,10.1,51.0,18.76,7.03
2018,11,22,7,30,473.0,32.0,1.3,10.7,85.0,26.59,17.5
2018,11,22,7,45,560.0,37.0,1.4,11.3,127.5,33.05,23.85
2018,11,22,8,0,647.0,42.0,1.5,11.9,170.0,37.27,27.9
2018,11,22,8,15,698.5,45.5,1.55,12.2,213.5,40.07,30.55
2018,11,22,8,30,750.0,49.0,1.6,12.5,257.0,42.94,33.13
2018,11,22,8,45,784.0,51.5,1.65,12.8,298.5,44.88,34.82
2018,11,22,9,0,818.0,54.0,1.7,13.1,340.0,52.19,41.24
2018,11,22,9,15,838.5,56.0,1.75,13.4,376.0,54.27,42.94
2018,11,22,9,30,859.0,58.0,1.8,13.7,412.0,56.29,44.56
2018,11,22,9,45,872.5,60.5,1.85,14.05,443.0,58.5,46.35
2018,11,22,10,0,886.0,63.0,1.9,14.4,474.0,76.37,46.92
2018,11,22,10,15,897.0,64.0,2.0,14.7,498.5,128.99,69.05
2018,11,22,10,30,908.0,65.0,2.1,15.0,523.0,181.86,105.51
2018,11,22,10,45,916.0,65.0,2.15,15.3,540.0,233.37,148.08
2018,11,22,11,0,924.0,65.0,2.2,15.6,557.0,284.33,193.34
2018,11,22,11,15,928.0,65.5,2.35,15.75,567.0,333.77,238.7
2018,11,22,11,30,932.0,66.0,2.5,15.9,577.0,381.87,282.87
2018,11,22,11,45,917.5,69.5,2.6,16.05,573.5,424.05,322.0
2018,11,22,12,0,903.0,73.0,2.7,16.2,570.0,463.03,357.64
2018,11,22,12,15,916.0,69.5,2.75,16.25,569.0,504.88,394.41
2018,11,22,12,30,929.0,66.0,2.8,16.3,568.0,545.13,429.22
2018,11,22,12,45,923.0,65.5,2.9,16.3,554.0,576.36,456.78
2018,11,22,13,0,917.0,65.0,3.0,16.3,540.0,604.46,481.49
2018,11,22,13,15,908.5,64.0,3.05,16.2,519.0,627.31,501.86
2018,11,22,13,30,900.0,63.0,3.1,16.1,498.0,646.78,519.4
2018,11,22,13,45,887.0,61.5,3.15,16.0,469.5,659.32,531.51
2018,11,22,14,0,874.0,60.0,3.2,15.9,441.0,668.28,540.79
2018,11,22,14,15,855.0,58.0,3.25,15.7,406.5,669.0,543.16
2018,11,22,14,30,836.0,56.0,3.3,15.5,372.0,666.18,542.74
2018,11,22,14,45,808.5,53.5,3.3,15.25,333.0,653.32,534.47
2018,11,22,15,0,781.0,51.0,3.3,15.0,294.0,643.67,528.4
2018,11,22,15,15,740.5,48.0,3.3,15.0,251.5,614.58,506.15
2018,11,22,15,30,700.0,45.0,3.3,15.0,209.0,582.68,480.62
2018,11,22,15,45,634.0,40.5,2.85,14.05,165.5,528.36,436.03
2018,11,22,16,0,568.0,36.0,2.4,13.1,122.0,472.26,387.34
2018,11,22,16,15,455.0,29.5,2.15,12.4,83.0,380.51,305.17
2018,11,22,16,30,342.0,23.0,1.9,11.7,44.0,288.01,157.76
2018,11,22,16,45,184.0,13.0,1.65,11.0,23.0,130.44,0.0
2018,11,22,17,0,26.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,11,22,17,15,13.0,1.5,1.35,10.15,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.5,1.2,11.35,2.5,0.0,0.0
2018,11,23,7,0,16.0,5.0,1.2,11.4,5.0,4.27,0.0
2018,11,23,7,15,8.0,10.0,1.2,11.75,10.0,8.45,0.0
2018,11,23,7,30,0.0,15.0,1.2,12.1,15.0,12.34,5.02
2018,11,23,7,45,0.0,26.0,1.25,12.4,26.0,21.44,13.42
2018,11,23,8,0,0.0,37.0,1.3,12.7,37.0,30.57,21.81
2018,11,23,8,15,1.0,56.0,1.5,12.95,56.5,45.96,35.72
2018,11,23,8,30,2.0,75.0,1.7,13.2,76.0,60.56,48.78
2018,11,23,8,45,5.0,81.5,1.85,13.45,83.5,66.0,53.54
2018,11,23,9,0,8.0,88.0,2.0,13.7,91.0,71.38,58.16
2018,11,23,9,15,4.0,82.5,2.2,14.0,84.0,67.75,54.76
2018,11,23,9,30,0.0,77.0,2.4,14.3,77.0,63.83,51.12
2018,11,23,9,45,36.5,126.0,2.55,14.6,143.0,97.18,80.17
2018,11,23,10,0,73.0,175.0,2.7,14.9,209.0,130.41,103.02
2018,11,23,10,15,72.0,188.0,2.9,15.05,223.0,146.08,113.87
2018,11,23,10,30,71.0,201.0,3.1,15.2,237.0,161.88,126.08
2018,11,23,10,45,43.5,192.0,3.25,15.4,214.0,157.75,123.72
2018,11,23,11,0,16.0,183.0,3.4,15.6,191.0,151.12,119.38
2018,11,23,11,15,18.5,191.5,3.5,15.55,201.0,160.49,127.04
2018,11,23,11,30,21.0,200.0,3.6,15.5,211.0,170.26,135.06
2018,11,23,11,45,14.0,158.0,3.65,15.5,165.5,135.88,107.21
2018,11,23,12,0,7.0,116.0,3.7,15.5,120.0,99.37,77.34
2018,11,23,12,15,3.5,98.0,3.7,15.45,100.0,83.14,64.0
2018,11,23,12,30,0.0,80.0,3.7,15.4,80.0,66.45,50.16
2018,11,23,12,45,0.0,79.0,3.7,15.35,79.0,65.61,49.52
2018,11,23,13,0,0.0,78.0,3.7,15.3,78.0,64.76,48.88
2018,11,23,13,15,1.0,102.0,3.65,15.25,102.5,85.93,66.67
2018,11,23,13,30,2.0,126.0,3.6,15.2,127.0,108.32,85.45
2018,11,23,13,45,4.5,122.5,3.6,15.2,124.5,107.54,85.01
2018,11,23,14,0,7.0,119.0,3.6,15.2,122.0,106.97,84.78
2018,11,23,14,15,8.0,111.0,3.5,15.05,114.0,101.24,80.26
2018,11,23,14,30,9.0,103.0,3.4,14.9,106.0,95.52,75.74
2018,11,23,14,45,103.5,74.0,3.3,14.8,106.0,150.98,125.36
2018,11,23,15,0,198.0,45.0,3.2,14.7,106.0,210.38,177.7
2018,11,23,15,15,407.5,48.5,3.2,14.7,150.5,379.03,319.94
2018,11,23,15,30,617.0,52.0,3.2,14.7,195.0,535.86,445.4
2018,11,23,15,45,523.5,47.0,2.45,14.15,150.5,463.2,383.49
2018,11,23,16,0,430.0,42.0,1.7,13.6,106.0,389.78,319.28
2018,11,23,16,15,260.5,30.0,1.55,13.2,65.0,257.12,204.86
2018,11,23,16,30,91.0,18.0,1.4,12.8,24.0,109.53,53.61
2018,11,23,16,45,45.5,9.0,1.25,12.45,12.0,37.1,0.0
2018,11,23,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,6,45,58.0,5.5,1.2,11.45,6.5,0.0,0.0
2018,11,24,7,0,116.0,11.0,1.2,11.6,13.0,9.39,0.0
2018,11,24,7,15,281.0,20.5,1.4,12.05,45.0,17.04,3.85
2018,11,24,7,30,446.0,30.0,1.6,12.5,77.0,24.89,15.7
2018,11,24,7,45,532.5,35.5,1.75,12.95,118.0,31.68,22.37
2018,11,24,8,0,619.0,41.0,1.9,13.4,159.0,36.33,26.83
2018,11,24,8,15,407.5,46.5,2.1,13.7,132.0,35.8,26.5
2018,11,24,8,30,196.0,52.0,2.3,14.0,105.0,37.93,28.43
2018,11,24,8,45,99.0,73.5,2.5,14.3,100.5,57.87,46.16
2018,11,24,9,0,2.0,95.0,2.7,14.6,96.0,76.29,62.32
2018,11,24,9,15,145.5,109.0,2.85,14.9,168.0,82.84,67.86
2018,11,24,9,30,289.0,123.0,3.0,15.2,240.0,88.91,72.95
2018,11,24,9,45,453.0,113.5,3.1,15.5,313.0,79.11,64.14
2018,11,24,10,0,617.0,104.0,3.2,15.8,386.0,81.79,57.26
2018,11,24,10,15,719.0,92.0,3.3,16.05,437.0,119.52,68.6
2018,11,24,10,30,821.0,80.0,3.4,16.3,488.0,171.18,100.54
2018,11,24,10,45,791.0,88.0,3.45,16.6,492.0,218.64,140.9
2018,11,24,11,0,761.0,96.0,3.5,16.9,496.0,262.2,180.91
2018,11,24,11,15,664.0,119.5,3.55,17.0,473.0,292.26,212.88
2018,11,24,11,30,567.0,143.0,3.6,17.1,450.0,316.24,238.75
2018,11,24,11,45,420.0,167.0,3.65,17.25,395.0,308.41,238.65
2018,11,24,12,0,273.0,191.0,3.7,17.4,340.0,285.19,224.21
2018,11,24,12,15,303.0,192.5,3.7,17.35,356.0,316.47,250.65
2018,11,24,12,30,333.0,194.0,3.7,17.3,372.0,349.42,278.27
2018,11,24,12,45,373.0,180.0,3.7,17.25,375.0,383.82,307.09
2018,11,24,13,0,413.0,166.0,3.7,17.2,378.0,411.16,330.5
2018,11,24,13,15,294.0,161.5,3.7,17.1,309.5,341.14,276.09
2018,11,24,13,30,175.0,157.0,3.7,17.0,241.0,263.31,213.83
2018,11,24,13,45,419.0,121.0,3.7,16.85,306.0,416.13,340.68
2018,11,24,14,0,663.0,85.0,3.7,16.7,371.0,559.14,456.52
2018,11,24,14,15,732.5,73.0,3.65,16.5,366.0,604.24,493.39
2018,11,24,14,30,802.0,61.0,3.6,16.3,361.0,650.25,530.58
2018,11,24,14,45,775.0,58.5,3.55,16.1,323.0,638.02,522.12
2018,11,24,15,0,748.0,56.0,3.5,15.9,285.0,622.45,511.1
2018,11,24,15,15,614.5,55.5,3.5,15.9,225.5,534.93,442.9
2018,11,24,15,30,481.0,55.0,3.5,15.9,166.0,442.0,367.94
2018,11,24,15,45,357.5,44.5,3.0,15.1,117.5,342.07,285.03
2018,11,24,16,0,234.0,34.0,2.5,14.3,69.0,233.81,193.01
2018,11,24,16,15,196.5,26.5,2.25,13.65,48.5,200.72,159.98
2018,11,24,16,30,159.0,19.0,2.0,13.0,28.0,160.0,75.93
2018,11,24,16,45,79.5,9.5,1.75,12.4,14.0,59.36,0.0
2018,11,24,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,25,6,45,19.0,3.0,1.3,8.35,3.5,0.0,0.0
2018,11,25,7,0,38.0,6.0,1.3,8.4,7.0,5.12,0.0
2018,11,25,7,15,215.5,19.0,1.3,8.8,39.5,15.64,1.94
2018,11,25,7,30,393.0,32.0,1.3,9.2,72.0,26.57,17.31
2018,11,25,7,45,492.5,39.0,1.3,9.6,114.5,31.95,22.93
2018,11,25,8,0,592.0,46.0,1.3,10.0,157.0,37.41,28.19
2018,11,25,8,15,648.0,50.0,1.25,10.5,199.5,43.77,34.09
2018,11,25,8,30,704.0,54.0,1.2,11.0,242.0,46.89,36.92
2018,11,25,8,45,740.5,57.0,1.15,11.5,283.0,49.07,38.8
2018,11,25,9,0,777.0,60.0,1.1,12.0,324.0,51.3,40.66
2018,11,25,9,15,804.5,61.5,1.05,12.55,360.5,52.29,41.37
2018,11,25,9,30,832.0,63.0,1.0,13.1,397.0,53.35,42.12
2018,11,25,9,45,852.5,63.5,1.0,13.7,428.5,60.29,48.05
2018,11,25,10,0,873.0,64.0,1.0,14.3,460.0,69.32,46.42
2018,11,25,10,15,884.5,65.0,0.9,14.75,484.5,121.1,64.89
2018,11,25,10,30,896.0,66.0,0.8,15.2,509.0,173.19,98.87
2018,11,25,10,45,904.0,66.5,0.7,15.7,526.5,224.34,139.62
2018,11,25,11,0,912.0,67.0,0.6,16.2,544.0,275.0,183.06
2018,11,25,11,15,915.0,67.5,0.7,16.5,553.5,323.52,226.5
2018,11,25,11,30,918.0,68.0,0.8,16.8,563.0,370.63,268.74
2018,11,25,11,45,919.0,68.0,0.85,17.15,565.0,414.93,307.94
2018,11,25,12,0,920.0,68.0,0.9,17.5,567.0,457.24,344.68
2018,11,25,12,15,918.5,67.5,1.05,17.7,561.0,495.75,378.46
2018,11,25,12,30,917.0,67.0,1.2,17.9,555.0,531.73,409.63
2018,11,25,12,45,912.5,66.0,1.35,18.1,541.5,562.93,436.66
2018,11,25,13,0,908.0,65.0,1.5,18.3,528.0,591.12,460.98
2018,11,25,13,15,899.0,64.5,1.65,18.25,507.5,614.11,481.51
2018,11,25,13,30,890.0,64.0,1.8,18.2,487.0,633.76,499.34
2018,11,25,13,45,876.5,63.0,1.9,18.2,459.5,646.59,511.55
2018,11,25,14,0,863.0,62.0,2.0,18.2,432.0,655.91,521.03
2018,11,25,14,15,844.0,59.5,2.0,18.05,398.0,656.21,523.23
2018,11,25,14,30,825.0,57.0,2.0,17.9,364.0,652.98,522.18
2018,11,25,14,45,796.5,55.0,2.05,17.7,325.5,646.58,519.09
2018,11,25,15,0,768.0,53.0,2.1,17.5,287.0,630.83,508.66
2018,11,25,15,15,726.5,49.5,2.1,17.5,245.0,600.83,486.19
2018,11,25,15,30,685.0,46.0,2.1,17.5,203.0,567.98,460.43
2018,11,25,15,45,619.5,41.0,1.65,16.35,160.0,514.03,416.54
2018,11,25,16,0,554.0,36.0,1.2,15.2,117.0,458.25,368.48
2018,11,25,16,15,428.0,29.0,1.2,14.5,78.5,368.13,288.49
2018,11,25,16,30,302.0,22.0,1.2,13.8,40.0,256.03,114.57
2018,11,25,16,45,151.0,11.0,1.25,13.15,20.0,106.47,0.0
2018,11,25,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,6,45,52.0,5.0,0.9,8.15,5.5,0.0,0.0
2018,11,26,7,0,104.0,10.0,0.9,8.2,11.0,8.54,0.0
2018,11,26,7,15,266.0,20.0,1.05,8.9,41.5,16.71,0.77
2018,11,26,7,30,428.0,30.0,1.2,9.6,72.0,24.98,15.78
2018,11,26,7,45,510.5,36.0,1.3,10.3,112.0,32.18,23.02
2018,11,26,8,0,593.0,42.0,1.4,11.0,152.0,37.2,27.85
2018,11,26,8,15,661.0,44.5,1.5,11.6,196.0,39.13,29.74
2018,11,26,8,30,729.0,47.0,1.6,12.2,240.0,41.26,31.66
2018,11,26,8,45,762.5,50.0,1.65,12.85,280.5,43.61,33.68
2018,11,26,9,0,796.0,53.0,1.7,13.5,321.0,45.99,35.66
2018,11,26,9,15,818.5,55.0,1.75,14.25,356.5,53.17,41.86
2018,11,26,9,30,841.0,57.0,1.8,15.0,392.0,55.21,43.43
2018,11,26,9,45,839.5,62.0,1.8,15.8,418.5,59.04,46.54
2018,11,26,10,0,838.0,67.0,1.8,16.6,445.0,68.3,54.36
2018,11,26,10,15,766.0,89.5,1.75,17.0,449.0,122.29,70.15
2018,11,26,10,30,694.0,112.0,1.7,17.4,453.0,170.03,104.64
2018,11,26,10,45,681.0,121.0,1.65,17.8,465.0,215.85,141.79
2018,11,26,11,0,668.0,130.0,1.6,18.2,477.0,259.78,179.92
2018,11,26,11,15,592.5,155.0,1.6,18.45,467.0,297.18,215.56
2018,11,26,11,30,517.0,180.0,1.6,18.7,457.0,323.16,241.24
2018,11,26,11,45,583.5,159.5,1.6,18.9,473.5,360.56,272.26
2018,11,26,12,0,650.0,139.0,1.6,19.1,490.0,405.14,308.88
2018,11,26,12,15,659.0,135.5,1.5,19.15,488.0,438.02,336.7
2018,11,26,12,30,668.0,132.0,1.4,19.2,486.0,469.68,363.01
2018,11,26,12,45,622.0,141.5,1.35,19.25,464.5,482.9,375.09
2018,11,26,13,0,576.0,151.0,1.3,19.3,443.0,485.9,379.14
2018,11,26,13,15,511.0,159.5,1.2,19.25,411.0,477.81,374.23
2018,11,26,13,30,446.0,168.0,1.1,19.2,379.0,464.69,365.13
2018,11,26,13,45,466.5,153.0,1.0,19.15,362.5,478.08,376.68
2018,11,26,14,0,487.0,138.0,0.9,19.1,346.0,489.85,386.7
2018,11,26,14,15,554.0,112.0,0.9,18.95,331.0,525.56,415.77
2018,11,26,14,30,621.0,86.0,0.9,18.8,316.0,554.02,439.28
2018,11,26,14,45,536.5,89.5,0.85,18.6,273.0,507.76,404.87
2018,11,26,15,0,452.0,93.0,0.8,18.4,230.0,452.44,363.47
2018,11,26,15,15,306.0,90.0,0.8,18.4,176.5,351.25,284.44
2018,11,26,15,30,160.0,87.0,0.8,18.4,123.0,235.17,190.71
2018,11,26,15,45,134.0,70.0,0.75,17.15,96.0,199.42,161.88
2018,11,26,16,0,108.0,53.0,0.7,15.9,69.0,162.93,130.75
2018,11,26,16,15,75.0,36.5,0.75,15.3,45.5,108.68,83.02
2018,11,26,16,30,42.0,20.0,0.8,14.7,22.0,58.3,20.22
2018,11,26,16,45,21.0,10.0,0.9,14.05,11.0,22.0,0.0
2018,11,26,17,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,27,6,45,23.0,4.0,0.8,9.55,4.0,0.0,0.0
2018,11,27,7,0,46.0,8.0,0.8,9.6,8.0,6.83,0.0
2018,11,27,7,15,112.0,21.0,0.85,9.95,29.5,16.32,0.0
2018,11,27,7,30,178.0,34.0,0.9,10.3,51.0,26.19,16.62
2018,11,27,7,45,231.5,47.5,0.95,10.6,82.0,36.19,26.51
2018,11,27,8,0,285.0,61.0,1.0,10.9,113.0,45.97,35.7
2018,11,27,8,15,297.0,76.0,1.05,11.3,142.5,56.34,45.23
2018,11,27,8,30,309.0,91.0,1.1,11.7,172.0,66.38,54.27
2018,11,27,8,45,356.5,101.0,1.1,12.1,209.0,72.96,60.04
2018,11,27,9,0,404.0,111.0,1.1,12.5,246.0,79.44,65.62
2018,11,27,9,15,452.0,115.0,1.2,13.05,281.5,81.82,67.44
2018,11,27,9,30,500.0,119.0,1.3,13.6,317.0,84.24,69.29
2018,11,27,9,45,409.5,149.0,1.35,14.15,319.5,101.96,84.46
2018,11,27,10,0,319.0,179.0,1.4,14.7,322.0,124.78,103.81
2018,11,27,10,15,365.5,181.0,1.4,15.0,353.0,152.57,109.5
2018,11,27,10,30,412.0,183.0,1.4,15.3,384.0,182.3,127.61
2018,11,27,10,45,354.0,199.0,1.45,15.55,376.0,212.49,154.05
2018,11,27,11,0,296.0,215.0,1.5,15.8,368.0,234.4,175.1
2018,11,27,11,15,230.0,227.5,1.5,15.9,347.5,245.37,187.64
2018,11,27,11,30,164.0,240.0,1.5,16.0,327.0,249.27,193.78
2018,11,27,11,45,236.0,235.5,1.55,16.1,361.5,285.11,222.0
2018,11,27,12,0,308.0,231.0,1.6,16.2,396.0,330.8,258.38
2018,11,27,12,15,254.5,235.5,1.55,16.15,371.0,329.05,258.84
2018,11,27,12,30,201.0,240.0,1.5,16.1,346.0,315.71,249.84
2018,11,27,12,45,161.5,232.5,1.5,16.1,316.5,300.31,238.8
2018,11,27,13,0,122.0,225.0,1.5,16.1,287.0,281.46,224.6
2018,11,27,13,15,85.5,208.0,1.45,16.0,250.5,241.97,193.73
2018,11,27,13,30,49.0,191.0,1.4,15.9,214.0,208.36,166.98
2018,11,27,13,45,72.0,185.5,1.4,15.85,217.0,222.53,179.44
2018,11,27,14,0,95.0,180.0,1.4,15.8,220.0,237.79,192.71
2018,11,27,14,15,110.5,167.5,1.3,15.6,210.5,253.3,206.04
2018,11,27,14,30,126.0,155.0,1.2,15.4,201.0,256.65,209.67
2018,11,27,14,45,139.5,137.5,1.15,15.25,183.5,252.01,206.91
2018,11,27,15,0,153.0,120.0,1.1,15.1,166.0,246.5,203.33
2018,11,27,15,15,168.5,103.0,1.1,15.1,147.0,242.08,200.35
2018,11,27,15,30,184.0,86.0,1.1,15.1,128.0,250.27,206.91
2018,11,27,15,45,159.0,69.5,0.95,14.25,100.0,215.88,177.73
2018,11,27,16,0,134.0,53.0,0.8,13.4,72.0,180.79,147.0
2018,11,27,16,15,92.0,36.5,0.85,13.15,47.5,133.67,103.61
2018,11,27,16,30,50.0,20.0,0.9,12.9,23.0,72.77,24.47
2018,11,27,16,45,25.0,10.0,0.95,12.6,11.5,24.52,0.0
2018,11,27,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.1,12.0,1.0,0.85,0.0
2018,11,28,7,15,1.0,6.0,1.15,12.2,6.0,4.92,0.0
2018,11,28,7,30,0.0,11.0,1.2,12.4,11.0,9.04,1.92
2018,11,28,7,45,0.0,10.5,1.25,12.65,10.5,8.62,1.96
2018,11,28,8,0,0.0,10.0,1.3,12.9,10.0,8.21,1.7
2018,11,28,8,15,0.0,10.0,1.3,12.95,10.0,8.21,1.76
2018,11,28,8,30,0.0,10.0,1.3,13.0,10.0,8.22,1.79
2018,11,28,8,45,0.0,12.0,1.3,13.05,12.0,9.87,3.28
2018,11,28,9,0,0.0,14.0,1.3,13.1,14.0,11.52,4.77
2018,11,28,9,15,0.0,15.5,1.35,13.2,15.5,12.77,5.87
2018,11,28,9,30,0.0,17.0,1.4,13.3,17.0,14.01,6.96
2018,11,28,9,45,0.0,19.0,1.4,13.35,19.0,15.67,8.42
2018,11,28,10,0,0.0,21.0,1.4,13.4,21.0,17.33,9.87
2018,11,28,10,15,0.0,23.5,1.3,13.55,23.5,19.4,10.97
2018,11,28,10,30,0.0,26.0,1.2,13.7,26.0,21.48,12.71
2018,11,28,10,45,0.5,48.0,1.1,13.8,48.5,39.83,28.24
2018,11,28,11,0,1.0,70.0,1.0,13.9,71.0,58.31,43.74
2018,11,28,11,15,16.5,121.5,0.95,14.0,130.5,104.6,81.75
2018,11,28,11,30,32.0,173.0,0.9,14.1,190.0,152.49,120.55
2018,11,28,11,45,41.0,157.5,0.8,14.2,179.5,146.6,115.58
2018,11,28,12,0,50.0,142.0,0.7,14.3,169.0,140.65,110.89
2018,11,28,12,15,66.0,139.5,0.85,14.4,174.5,149.04,118.1
2018,11,28,12,30,82.0,137.0,1.0,14.5,180.0,164.17,130.92
2018,11,28,12,45,75.5,148.0,1.1,14.65,187.0,176.09,140.95
2018,11,28,13,0,69.0,159.0,1.2,14.8,194.0,179.74,144.21
2018,11,28,13,15,40.5,123.5,1.35,14.75,144.0,133.36,106.48
2018,11,28,13,30,12.0,88.0,1.5,14.7,94.0,80.66,62.67
2018,11,28,13,45,39.5,110.0,1.65,14.65,127.0,124.25,99.88
2018,11,28,14,0,67.0,132.0,1.8,14.6,160.0,167.05,136.13
2018,11,28,14,15,100.0,120.0,1.85,14.55,158.5,191.65,157.54
2018,11,28,14,30,133.0,108.0,1.9,14.5,157.0,205.27,170.04
2018,11,28,14,45,111.5,110.0,1.95,14.4,148.0,197.86,163.84
2018,11,28,15,0,90.0,112.0,2.0,14.3,139.0,191.52,158.38
2018,11,28,15,15,105.0,100.0,2.0,14.3,127.0,193.09,160.17
2018,11,28,15,30,120.0,88.0,2.0,14.3,115.0,194.73,161.57
2018,11,28,15,45,122.5,68.0,1.8,13.9,90.5,174.49,144.13
2018,11,28,16,0,125.0,48.0,1.6,13.5,66.0,165.46,134.94
2018,11,28,16,15,99.0,33.0,1.6,13.3,44.0,130.85,101.59
2018,11,28,16,30,73.0,18.0,1.6,13.1,22.0,83.3,26.39
2018,11,28,16,45,36.5,9.0,1.6,12.9,11.0,30.97,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
