Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,12,30,792.0,93.0,2.4,15.1,488.0,450.55,353.15
2018,12,19,12,45,766.5,95.5,2.35,15.15,471.5,473.36,374.5
2018,12,19,13,0,741.0,98.0,2.3,15.2,455.0,492.73,392.45
2018,12,19,13,15,770.5,87.5,2.2,15.15,446.5,524.37,419.45
2018,12,19,13,30,800.0,77.0,2.1,15.1,438.0,555.09,445.28
2018,12,19,13,45,757.0,80.0,1.95,15.05,407.0,555.57,447.11
2018,12,19,14,0,714.0,83.0,1.8,15.0,376.0,553.78,446.93
2018,12,19,14,15,746.0,72.0,1.65,14.8,357.5,575.74,465.5
2018,12,19,14,30,778.0,61.0,1.5,14.6,339.0,597.6,483.39
2018,12,19,14,45,732.0,60.0,1.3,14.4,300.0,577.33,468.03
2018,12,19,15,0,686.0,59.0,1.1,14.2,261.0,553.36,449.59
2018,12,19,15,15,673.0,53.0,1.1,14.2,227.5,542.56,441.85
2018,12,19,15,30,660.0,47.0,1.1,14.2,194.0,529.02,430.74
2018,12,19,15,45,623.5,41.0,0.85,13.2,157.0,497.12,403.56
2018,12,19,16,0,587.0,35.0,0.6,12.2,120.0,463.03,372.12
2018,12,19,16,15,472.0,29.0,0.6,11.8,82.0,375.39,294.08
2018,12,19,16,30,357.0,23.0,0.6,11.4,44.0,285.16,138.41
2018,12,19,16,45,189.5,13.0,0.65,11.0,23.0,129.45,0.0
2018,12,19,17,0,22.0,3.0,0.7,10.6,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,0.7,10.4,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,20,7,15,22.0,7.5,0.6,9.1,8.5,6.4,0.0
2018,12,20,7,30,44.0,15.0,0.6,9.3,17.0,12.8,0.0
2018,12,20,7,45,103.0,30.0,0.6,9.5,41.5,23.43,13.56
2018,12,20,8,0,162.0,45.0,0.6,9.7,66.0,34.74,25.13
2018,12,20,8,15,208.0,59.5,0.7,10.1,96.5,45.48,35.25
2018,12,20,8,30,254.0,74.0,0.8,10.5,127.0,56.02,45.0
2018,12,20,8,45,304.0,85.0,0.9,10.85,161.0,62.43,50.86
2018,12,20,9,0,354.0,96.0,1.0,11.2,195.0,69.85,57.49
2018,12,20,9,15,357.0,107.5,1.0,11.5,219.0,77.08,63.82
2018,12,20,9,30,360.0,119.0,1.0,11.8,243.0,84.12,69.89
2018,12,20,9,45,405.0,127.0,1.0,12.1,279.0,89.11,74.08
2018,12,20,10,0,450.0,135.0,1.0,12.4,315.0,94.1,78.23
2018,12,20,10,15,422.5,149.0,1.0,12.75,326.5,104.29,86.89
2018,12,20,10,30,395.0,163.0,1.0,13.1,338.0,140.1,99.29
2018,12,20,10,45,363.5,178.0,1.0,13.45,344.5,175.19,125.01
2018,12,20,11,0,332.0,193.0,1.0,13.8,351.0,204.07,149.22
2018,12,20,11,15,363.0,193.0,1.1,13.95,370.0,232.99,172.54
2018,12,20,11,30,394.0,193.0,1.2,14.1,389.0,264.15,198.62
2018,12,20,11,45,418.5,188.5,1.25,14.3,398.0,294.45,224.56
2018,12,20,12,0,443.0,184.0,1.3,14.5,407.0,324.27,250.25
2018,12,20,12,15,428.0,185.5,1.3,14.6,400.0,344.05,268.49
2018,12,20,12,30,413.0,187.0,1.3,14.7,393.0,361.58,284.54
2018,12,20,12,45,331.0,194.0,1.25,14.75,357.0,342.41,271.75
2018,12,20,13,0,249.0,201.0,1.2,14.8,321.0,323.45,258.29
2018,12,20,13,15,253.5,192.0,1.15,14.7,310.5,330.37,265.12
2018,12,20,13,30,258.0,183.0,1.1,14.6,300.0,336.39,271.03
2018,12,20,13,45,173.0,177.5,1.05,14.55,254.0,280.83,227.29
2018,12,20,14,0,88.0,172.0,1.0,14.5,208.0,219.95,178.26
2018,12,20,14,15,69.5,155.0,0.9,14.2,182.0,195.37,158.89
2018,12,20,14,30,51.0,138.0,0.8,13.9,156.0,169.43,137.89
2018,12,20,14,45,58.5,126.5,0.7,13.6,145.5,166.31,136.0
2018,12,20,15,0,66.0,115.0,0.6,13.3,135.0,163.26,133.97
2018,12,20,15,15,68.0,101.0,0.6,13.3,119.0,153.2,125.77
2018,12,20,15,30,70.0,87.0,0.6,13.3,103.0,142.97,117.15
2018,12,20,15,45,54.5,69.5,0.7,12.45,80.5,115.2,93.44
2018,12,20,16,0,39.0,52.0,0.8,11.6,58.0,86.44,68.32
2018,12,20,16,15,37.0,36.5,0.8,11.4,40.5,80.34,60.97
2018,12,20,16,30,35.0,21.0,0.8,11.2,23.0,54.27,24.18
2018,12,20,16,45,30.5,12.0,0.8,11.0,12.5,29.3,0.0
2018,12,20,17,0,26.0,3.0,0.8,10.8,2.0,0.0,0.0
2018,12,20,17,15,13.0,1.5,0.8,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.05,9.35,8.5,6.4,0.0
2018,12,21,7,30,51.0,15.0,1.1,9.8,17.0,12.8,0.0
2018,12,21,7,45,220.5,26.5,1.15,10.25,52.0,21.73,11.95
2018,12,21,8,0,390.0,38.0,1.2,10.7,87.0,31.21,21.86
2018,12,21,8,15,530.5,39.0,1.35,11.1,132.5,34.53,25.29
2018,12,21,8,30,671.0,40.0,1.5,11.5,178.0,35.56,26.45
2018,12,21,8,45,717.0,43.0,1.65,11.95,218.5,38.04,28.76
2018,12,21,9,0,763.0,46.0,1.8,12.4,259.0,40.57,31.02
2018,12,21,9,15,793.0,48.0,1.95,12.8,296.0,46.98,36.69
2018,12,21,9,30,823.0,50.0,2.1,13.2,333.0,49.21,38.57
2018,12,21,9,45,843.0,52.0,2.25,13.55,365.5,51.28,40.28
2018,12,21,10,0,863.0,54.0,2.4,13.9,398.0,53.29,41.92
2018,12,21,10,15,877.5,55.5,2.35,14.15,425.0,56.81,44.9
2018,12,21,10,30,892.0,57.0,2.3,14.4,452.0,108.07,56.51
2018,12,21,10,45,869.5,65.5,2.25,14.65,464.5,160.95,91.56
2018,12,21,11,0,847.0,74.0,2.2,14.9,477.0,206.43,128.94
2018,12,21,11,15,886.5,66.5,2.2,15.15,497.5,257.89,172.42
2018,12,21,11,30,926.0,59.0,2.2,15.4,518.0,306.78,215.57
2018,12,21,11,45,894.5,68.0,2.25,15.65,515.0,349.74,256.44
2018,12,21,12,0,863.0,77.0,2.3,15.9,512.0,387.26,292.13
2018,12,21,12,15,689.5,118.0,2.35,15.95,464.5,393.68,304.47
2018,12,21,12,30,516.0,159.0,2.4,16.0,417.0,381.71,300.2
2018,12,21,12,45,517.0,145.0,2.45,16.05,399.0,393.6,312.44
2018,12,21,13,0,518.0,131.0,2.5,16.1,381.0,403.18,322.52
2018,12,21,13,15,286.5,142.0,2.5,16.0,279.5,298.43,241.14
2018,12,21,13,30,55.0,153.0,2.5,15.9,178.0,170.38,136.8
2018,12,21,13,45,81.0,153.0,2.5,15.8,187.5,189.84,153.87
2018,12,21,14,0,107.0,153.0,2.5,15.7,197.0,221.71,180.81
2018,12,21,14,15,325.0,121.5,2.55,15.5,241.0,357.57,294.75
2018,12,21,14,30,543.0,90.0,2.6,15.3,285.0,480.18,395.51
2018,12,21,14,45,519.5,89.0,2.7,15.05,260.0,472.91,390.58
2018,12,21,15,0,496.0,88.0,2.8,14.8,235.0,462.64,383.59
2018,12,21,15,15,406.5,83.0,2.8,14.8,192.0,397.72,331.2
2018,12,21,15,30,317.0,78.0,2.8,14.8,149.0,336.28,280.17
2018,12,21,15,45,279.0,64.5,2.15,13.7,117.5,297.55,247.34
2018,12,21,16,0,241.0,51.0,1.5,12.6,86.0,258.03,212.22
2018,12,21,16,15,187.5,37.5,1.4,12.1,59.0,208.53,165.97
2018,12,21,16,30,134.0,24.0,1.3,11.6,32.0,145.81,77.96
2018,12,21,16,45,78.5,13.5,1.25,11.05,17.0,60.61,0.0
2018,12,21,17,0,23.0,3.0,1.2,10.5,2.0,0.0,0.0
2018,12,21,17,15,11.5,1.5,1.25,10.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,7,15,63.5,7.0,0.8,7.45,9.5,5.97,0.0
2018,12,22,7,30,127.0,14.0,0.8,7.9,19.0,11.95,0.0
2018,12,22,7,45,254.0,27.0,0.8,8.35,53.0,22.3,12.41
2018,12,22,8,0,381.0,40.0,0.8,8.8,87.0,33.0,23.62
2018,12,22,8,15,529.0,41.5,0.95,9.25,134.5,33.81,24.86
2018,12,22,8,30,677.0,43.0,1.1,9.7,182.0,38.23,29.09
2018,12,22,8,45,492.5,67.5,1.25,10.1,180.0,52.97,42.5
2018,12,22,9,0,308.0,92.0,1.4,10.5,178.0,66.73,54.86
2018,12,22,9,15,222.0,118.0,1.5,10.95,184.5,85.21,71.25
2018,12,22,9,30,136.0,144.0,1.6,11.4,191.0,103.34,87.08
2018,12,22,9,45,280.0,139.5,1.7,11.8,247.5,99.29,83.2
2018,12,22,10,0,424.0,135.0,1.8,12.2,304.0,93.85,78.13
2018,12,22,10,15,597.0,111.5,1.8,12.5,366.5,80.67,66.29
2018,12,22,10,30,770.0,88.0,1.8,12.8,429.0,116.46,68.35
2018,12,22,10,45,841.0,76.5,1.8,13.1,463.5,159.56,92.21
2018,12,22,11,0,912.0,65.0,1.8,13.4,498.0,213.12,132.1
2018,12,22,11,15,893.5,70.0,1.55,13.6,503.5,260.87,174.86
2018,12,22,11,30,875.0,75.0,1.3,13.8,509.0,305.51,216.11
2018,12,22,11,45,777.0,99.5,1.1,14.0,487.5,337.53,249.04
2018,12,22,12,0,679.0,124.0,0.9,14.2,466.0,360.31,272.84
2018,12,22,12,15,701.0,118.0,0.95,14.2,469.5,397.23,305.35
2018,12,22,12,30,723.0,112.0,1.0,14.2,473.0,433.88,337.16
2018,12,22,12,45,807.0,91.0,1.0,14.2,486.5,485.16,379.16
2018,12,22,13,0,891.0,70.0,1.0,14.2,500.0,535.71,420.25
2018,12,22,13,15,815.0,83.0,1.1,14.15,465.5,541.17,427.74
2018,12,22,13,30,739.0,96.0,1.2,14.1,431.0,539.07,429.23
2018,12,22,13,45,697.5,96.5,1.25,14.05,399.0,537.51,430.64
2018,12,22,14,0,656.0,97.0,1.3,14.0,367.0,531.64,428.39
2018,12,22,14,15,551.5,107.0,1.3,13.9,322.5,491.58,398.83
2018,12,22,14,30,447.0,117.0,1.3,13.8,278.0,440.99,360.48
2018,12,22,14,45,368.0,111.5,1.3,13.65,235.0,392.14,322.92
2018,12,22,15,0,289.0,106.0,1.3,13.5,192.0,325.85,270.42
2018,12,22,15,15,263.0,93.5,1.3,13.5,163.5,299.23,249.23
2018,12,22,15,30,237.0,81.0,1.3,13.5,135.0,271.39,226.06
2018,12,22,15,45,205.5,66.5,1.1,12.5,106.5,235.98,196.18
2018,12,22,16,0,174.0,52.0,0.9,11.5,78.0,199.84,164.5
2018,12,22,16,15,137.5,37.5,0.95,11.1,53.5,160.1,127.49
2018,12,22,16,30,101.0,23.0,1.0,10.7,29.0,123.22,68.67
2018,12,22,16,45,62.5,13.0,1.1,10.3,15.5,50.21,0.0
2018,12,22,17,0,24.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,9.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,23,7,15,26.0,7.0,1.1,6.45,8.0,5.97,0.0
2018,12,23,7,30,52.0,14.0,1.1,6.8,16.0,11.95,0.0
2018,12,23,7,45,89.5,29.0,1.1,7.2,38.0,22.63,12.58
2018,12,23,8,0,127.0,44.0,1.1,7.6,60.0,33.86,24.46
2018,12,23,8,15,157.0,60.0,1.15,8.0,87.0,45.52,35.51
2018,12,23,8,30,187.0,76.0,1.2,8.4,114.0,56.9,46.13
2018,12,23,8,45,167.0,89.5,1.25,8.85,129.0,66.04,54.51
2018,12,23,9,0,147.0,103.0,1.3,9.3,144.0,77.06,64.41
2018,12,23,9,15,118.5,117.0,1.4,9.85,153.0,86.34,72.54
2018,12,23,9,30,90.0,131.0,1.5,10.4,162.0,95.31,80.27
2018,12,23,9,45,91.5,145.0,1.6,11.0,179.0,107.71,90.91
2018,12,23,10,0,93.0,159.0,1.7,11.6,196.0,117.01,98.69
2018,12,23,10,15,280.0,154.0,1.75,12.05,275.5,107.96,90.41
2018,12,23,10,30,467.0,149.0,1.8,12.5,355.0,132.64,91.95
2018,12,23,10,45,514.5,146.5,1.8,12.9,383.0,166.51,112.18
2018,12,23,11,0,562.0,144.0,1.8,13.3,411.0,204.45,140.26
2018,12,23,11,15,548.0,151.5,1.9,13.6,417.5,240.34,171.96
2018,12,23,11,30,534.0,159.0,2.0,13.9,424.0,274.27,202.92
2018,12,23,11,45,580.0,147.0,2.05,14.2,437.5,312.53,235.73
2018,12,23,12,0,626.0,135.0,2.1,14.5,451.0,349.85,268.08
2018,12,23,12,15,652.0,127.5,2.2,14.65,455.0,385.15,299.37
2018,12,23,12,30,678.0,120.0,2.3,14.8,459.0,420.57,330.49
2018,12,23,12,45,779.0,92.5,2.4,14.95,474.5,472.33,373.77
2018,12,23,13,0,880.0,65.0,2.5,15.1,490.0,523.96,416.96
2018,12,23,13,15,880.5,62.0,2.5,15.1,474.5,550.77,440.63
2018,12,23,13,30,881.0,59.0,2.5,15.1,459.0,574.78,461.86
2018,12,23,13,45,869.5,58.0,2.55,15.15,435.0,591.1,476.93
2018,12,23,14,0,858.0,57.0,2.6,15.2,411.0,604.07,489.19
2018,12,23,14,15,828.0,57.5,2.5,14.95,378.5,603.85,490.98
2018,12,23,14,30,798.0,58.0,2.4,14.7,346.0,605.23,493.57
2018,12,23,14,45,707.0,64.5,2.3,14.45,300.5,564.78,463.25
2018,12,23,15,0,616.0,71.0,2.2,14.2,255.0,524.1,431.98
2018,12,23,15,15,542.0,67.0,2.2,14.2,212.5,475.35,393.77
2018,12,23,15,30,468.0,63.0,2.2,14.2,170.0,423.8,351.95
2018,12,23,15,45,400.5,55.5,1.7,12.8,134.0,370.65,307.87
2018,12,23,16,0,333.0,48.0,1.2,11.4,98.0,314.29,259.19
2018,12,23,16,15,257.5,36.0,1.25,10.95,67.0,251.18,201.94
2018,12,23,16,30,182.0,24.0,1.3,10.5,36.0,177.6,105.82
2018,12,23,16,45,106.5,13.5,1.3,10.0,19.0,78.24,0.0
2018,12,23,17,0,31.0,3.0,1.3,9.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.3,9.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,24,7,15,2.0,3.0,0.65,9.0,3.0,2.56,0.0
2018,12,24,7,30,4.0,6.0,0.6,9.5,6.0,5.12,0.0
2018,12,24,7,45,12.5,15.0,0.6,10.0,16.5,12.7,4.42
2018,12,24,8,0,21.0,24.0,0.6,10.5,27.0,20.32,12.27
2018,12,24,8,15,138.5,36.0,0.55,11.05,63.5,27.08,18.67
2018,12,24,8,30,256.0,48.0,0.5,11.6,100.0,36.16,27.02
2018,12,24,8,45,416.5,53.5,0.45,12.1,159.0,41.17,31.61
2018,12,24,9,0,577.0,59.0,0.4,12.6,218.0,45.82,35.76
2018,12,24,9,15,431.0,77.0,0.75,13.05,205.0,57.48,46.07
2018,12,24,9,30,285.0,95.0,1.1,13.5,192.0,67.17,54.5
2018,12,24,9,45,251.0,112.0,1.45,14.0,203.5,81.62,67.02
2018,12,24,10,0,217.0,129.0,1.8,14.5,215.0,91.92,75.78
2018,12,24,10,15,139.0,145.5,1.95,14.65,202.0,106.21,88.05
2018,12,24,10,30,61.0,162.0,2.1,14.8,189.0,125.81,98.31
2018,12,24,10,45,39.5,160.5,2.3,14.95,178.5,128.46,100.47
2018,12,24,11,0,18.0,159.0,2.5,15.1,168.0,130.23,102.68
2018,12,24,11,15,33.5,174.0,2.65,15.15,190.5,145.73,114.79
2018,12,24,11,30,49.0,189.0,2.8,15.2,213.0,165.2,130.34
2018,12,24,11,45,36.5,183.0,2.9,15.25,201.0,161.54,127.94
2018,12,24,12,0,24.0,177.0,3.0,15.3,189.0,154.37,122.55
2018,12,24,12,15,24.5,170.5,3.1,15.15,183.0,154.12,122.62
2018,12,24,12,30,25.0,164.0,3.2,15.0,177.0,151.7,120.92
2018,12,24,12,45,28.5,167.5,3.3,14.85,181.5,159.35,127.52
2018,12,24,13,0,32.0,171.0,3.4,14.7,186.0,167.51,134.57
2018,12,24,13,15,39.5,167.0,3.35,14.45,185.0,171.22,138.1
2018,12,24,13,30,47.0,163.0,3.3,14.2,184.0,175.3,142.03
2018,12,24,13,45,67.0,156.5,3.3,14.0,185.0,184.64,150.55
2018,12,24,14,0,87.0,150.0,3.3,13.8,186.0,194.74,159.83
2018,12,24,14,15,58.5,110.5,3.2,13.55,134.0,139.32,113.8
2018,12,24,14,30,30.0,71.0,3.1,13.3,82.0,82.88,66.04
2018,12,24,14,45,139.5,59.5,3.0,13.1,102.5,162.84,136.65
2018,12,24,15,0,249.0,48.0,2.9,12.9,123.0,238.77,202.74
2018,12,24,15,15,265.5,47.0,2.9,12.9,117.0,253.23,214.96
2018,12,24,15,30,282.0,46.0,2.9,12.9,111.0,267.43,226.55
2018,12,24,15,45,150.5,33.5,2.5,12.4,67.5,163.34,136.6
2018,12,24,16,0,19.0,21.0,2.1,11.9,24.0,30.39,20.72
2018,12,24,16,15,9.5,14.5,2.1,11.75,16.0,18.47,9.92
2018,12,24,16,30,0.0,8.0,2.1,11.6,8.0,6.57,0.0
2018,12,24,16,45,0.0,4.0,2.15,11.45,4.0,3.41,0.0
2018,12,24,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.5,2.85,6.15,9.0,0.0,0.0
2018,12,25,7,30,128.0,13.0,3.0,6.3,18.0,11.1,0.0
2018,12,25,7,45,254.5,20.5,3.2,6.5,46.0,16.64,7.53
2018,12,25,8,0,381.0,28.0,3.4,6.7,74.0,22.69,14.53
2018,12,25,8,15,517.5,36.0,3.5,6.95,125.0,31.83,23.22
2018,12,25,8,30,654.0,44.0,3.6,7.2,176.0,39.03,30.05
2018,12,25,8,45,501.0,45.0,3.7,7.5,159.0,35.16,26.63
2018,12,25,9,0,348.0,46.0,3.8,7.8,142.0,34.17,25.74
2018,12,25,9,15,459.5,62.0,3.95,8.2,207.5,46.3,36.75
2018,12,25,9,30,571.0,78.0,4.1,8.6,273.0,58.46,47.68
2018,12,25,9,45,671.0,77.5,4.2,9.0,328.0,58.24,47.31
2018,12,25,10,0,771.0,77.0,4.3,9.4,383.0,63.56,51.93
2018,12,25,10,15,774.0,82.0,4.4,9.75,406.5,66.86,54.72
2018,12,25,10,30,777.0,87.0,4.5,10.1,430.0,112.07,66.68
2018,12,25,10,45,834.0,78.5,4.55,10.45,461.5,156.12,91.33
2018,12,25,11,0,891.0,70.0,4.6,10.8,493.0,209.33,131.79
2018,12,25,11,15,885.5,74.0,4.7,11.0,503.5,258.34,176.01
2018,12,25,11,30,880.0,78.0,4.8,11.2,514.0,302.77,218.21
2018,12,25,11,45,883.0,78.0,4.85,11.4,519.5,347.94,261.07
2018,12,25,12,0,886.0,78.0,4.9,11.6,525.0,392.69,303.22
2018,12,25,12,15,895.0,75.5,4.95,11.7,525.5,433.82,341.84
2018,12,25,12,30,904.0,73.0,5.0,11.8,526.0,473.37,378.54
2018,12,25,12,45,899.0,73.5,5.1,11.85,516.5,507.49,410.45
2018,12,25,13,0,894.0,74.0,5.2,11.9,507.0,538.83,439.51
2018,12,25,13,15,887.5,72.5,5.2,11.9,490.0,564.41,463.34
2018,12,25,13,30,881.0,71.0,5.2,11.9,473.0,586.88,484.24
2018,12,25,13,45,871.0,69.0,5.2,11.9,449.0,607.47,503.21
2018,12,25,14,0,861.0,67.0,5.2,11.9,425.0,621.31,516.6
2018,12,25,14,15,845.0,64.5,5.1,11.75,394.5,627.35,523.54
2018,12,25,14,30,829.0,62.0,5.0,11.6,364.0,629.82,527.37
2018,12,25,14,45,804.5,59.0,4.95,11.5,328.0,622.6,523.2
2018,12,25,15,0,780.0,56.0,4.9,11.4,292.0,611.88,515.75
2018,12,25,15,15,739.0,52.5,4.9,11.4,251.5,586.13,495.39
2018,12,25,15,30,698.0,49.0,4.9,11.4,211.0,557.21,471.28
2018,12,25,15,45,635.5,44.5,4.15,10.5,169.5,509.77,429.87
2018,12,25,16,0,573.0,40.0,3.4,9.6,128.0,459.65,384.55
2018,12,25,16,15,464.0,33.0,3.15,9.1,89.0,385.12,314.98
2018,12,25,16,30,355.0,26.0,2.9,8.6,50.0,292.44,191.95
2018,12,25,16,45,191.5,15.0,2.65,8.05,26.5,133.07,0.0
2018,12,25,17,0,28.0,4.0,2.4,7.5,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.3,7.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,7,15,47.5,7.0,1.6,5.65,8.5,0.0,0.0
2018,12,26,7,30,95.0,14.0,1.7,6.1,17.0,11.95,0.0
2018,12,26,7,45,119.5,28.5,1.8,6.5,38.5,22.3,11.87
2018,12,26,8,0,144.0,43.0,1.9,6.9,60.0,33.18,23.82
2018,12,26,8,15,201.5,57.0,2.0,7.45,91.5,43.65,33.84
2018,12,26,8,30,259.0,71.0,2.1,8.0,123.0,52.84,42.49
2018,12,26,8,45,316.0,82.0,2.2,8.5,159.0,60.49,49.55
2018,12,26,9,0,373.0,93.0,2.3,9.0,195.0,68.02,56.34
2018,12,26,9,15,459.5,94.5,2.5,9.5,238.5,69.17,57.24
2018,12,26,9,30,546.0,96.0,2.7,10.0,282.0,72.16,59.74
2018,12,26,9,45,696.0,80.0,2.85,10.5,340.5,60.36,48.93
2018,12,26,10,0,846.0,64.0,3.0,11.0,399.0,54.35,43.36
2018,12,26,10,15,854.0,67.0,3.15,11.25,424.5,56.37,45.04
2018,12,26,10,30,862.0,70.0,3.3,11.5,450.0,102.63,56.18
2018,12,26,10,45,541.0,125.0,3.45,11.75,367.0,153.01,100.88
2018,12,26,11,0,220.0,180.0,3.6,12.0,284.0,172.48,130.14
2018,12,26,11,15,275.0,179.0,3.7,12.1,313.0,199.62,151.06
2018,12,26,11,30,330.0,178.0,3.8,12.2,342.0,231.5,177.04
2018,12,26,11,45,539.5,143.0,3.85,12.3,414.0,290.73,222.1
2018,12,26,12,0,749.0,108.0,3.9,12.4,486.0,367.16,283.32
2018,12,26,12,15,776.5,102.5,3.9,12.4,493.0,409.32,321.33
2018,12,26,12,30,804.0,97.0,3.9,12.4,500.0,452.42,359.75
2018,12,26,12,45,835.0,88.0,3.85,12.4,499.5,492.09,394.94
2018,12,26,13,0,866.0,79.0,3.8,12.4,499.0,531.08,429.14
2018,12,26,13,15,881.0,73.0,3.75,12.35,487.5,560.85,455.81
2018,12,26,13,30,896.0,67.0,3.7,12.3,476.0,590.55,482.02
2018,12,26,13,45,884.0,65.5,3.6,12.2,451.5,606.95,497.34
2018,12,26,14,0,872.0,64.0,3.5,12.1,427.0,619.9,509.7
2018,12,26,14,15,854.0,62.5,3.4,11.9,396.5,630.51,519.98
2018,12,26,14,30,836.0,61.0,3.3,11.7,366.0,633.09,523.86
2018,12,26,14,45,811.0,58.0,3.2,11.5,330.0,625.7,519.69
2018,12,26,15,0,786.0,55.0,3.1,11.3,294.0,614.8,512.31
2018,12,26,15,15,746.0,51.5,3.1,11.3,253.5,589.85,493.07
2018,12,26,15,30,706.0,48.0,3.1,11.3,213.0,561.75,470.15
2018,12,26,15,45,641.0,44.0,2.4,10.05,171.0,513.33,429.27
2018,12,26,16,0,576.0,40.0,1.7,8.8,129.0,462.18,383.54
2018,12,26,16,15,463.5,33.0,1.65,8.4,90.0,385.11,313.55
2018,12,26,16,30,351.0,26.0,1.6,8.0,51.0,291.43,196.38
2018,12,26,16,45,189.0,15.0,1.55,7.6,27.0,131.68,0.0
2018,12,26,17,0,27.0,4.0,1.5,7.2,3.0,0.0,0.0
2018,12,26,17,15,13.5,2.0,1.5,7.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,7,15,124.5,8.5,3.1,5.55,12.5,0.0,0.0
2018,12,27,7,30,249.0,17.0,3.2,5.8,25.0,14.51,0.0
2018,12,27,7,45,407.5,23.5,3.25,6.05,61.0,21.43,11.06
2018,12,27,8,0,566.0,30.0,3.3,6.3,97.0,27.25,18.58
2018,12,27,8,15,641.5,34.5,3.55,6.8,139.5,31.08,22.55
2018,12,27,8,30,717.0,39.0,3.8,7.3,182.0,35.03,26.38
2018,12,27,8,45,694.0,46.5,4.05,7.8,210.0,40.9,31.83
2018,12,27,9,0,671.0,54.0,4.3,8.3,238.0,46.51,36.94
2018,12,27,9,15,712.0,58.5,4.5,8.75,278.5,49.99,40.02
2018,12,27,9,30,753.0,63.0,4.7,9.2,319.0,53.46,43.03
2018,12,27,9,45,815.5,60.5,4.95,9.65,362.5,51.67,41.26
2018,12,27,10,0,878.0,58.0,5.2,10.1,406.0,56.34,45.3
2018,12,27,10,15,904.5,57.0,5.35,10.4,436.5,56.21,45.03
2018,12,27,10,30,931.0,56.0,5.5,10.7,467.0,100.85,53.37
2018,12,27,10,45,941.5,56.5,5.7,10.95,488.0,153.62,84.82
2018,12,27,11,0,952.0,57.0,5.9,11.2,509.0,206.29,126.5
2018,12,27,11,15,958.0,57.5,5.95,11.3,523.0,257.67,172.49
2018,12,27,11,30,964.0,58.0,6.0,11.4,537.0,308.07,219.86
2018,12,27,11,45,967.0,58.0,6.1,11.5,543.0,355.88,265.79
2018,12,27,12,0,970.0,58.0,6.2,11.6,549.0,401.97,310.05
2018,12,27,12,15,970.0,58.5,6.2,11.6,547.5,445.47,351.61
2018,12,27,12,30,970.0,59.0,6.2,11.6,546.0,486.66,390.48
2018,12,27,12,45,966.5,58.5,6.2,11.6,536.0,522.71,424.46
2018,12,27,13,0,963.0,58.0,6.2,11.6,526.0,555.86,455.38
2018,12,27,13,15,957.0,57.0,6.2,11.5,509.0,584.1,481.96
2018,12,27,13,30,951.0,56.0,6.2,11.4,492.0,609.08,505.45
2018,12,27,13,45,940.5,55.0,6.15,11.35,467.5,628.08,523.55
2018,12,27,14,0,930.0,54.0,6.1,11.3,443.0,643.54,538.49
2018,12,27,14,15,913.0,53.0,6.0,11.1,412.0,651.38,547.2
2018,12,27,14,30,896.0,52.0,5.9,10.9,381.0,655.59,552.71
2018,12,27,14,45,871.5,50.0,5.8,10.7,344.0,650.06,550.06
2018,12,27,15,0,847.0,48.0,5.7,10.5,307.0,641.07,543.71
2018,12,27,15,15,810.5,45.5,5.7,10.5,266.0,620.14,526.91
2018,12,27,15,30,774.0,43.0,5.7,10.5,225.0,601.87,511.28
2018,12,27,15,45,715.5,39.0,5.1,9.6,181.5,558.09,473.39
2018,12,27,16,0,657.0,35.0,4.5,8.7,138.0,511.95,431.19
2018,12,27,16,15,554.0,29.5,4.3,8.25,97.5,432.83,357.86
2018,12,27,16,30,451.0,24.0,4.1,7.8,57.0,345.74,242.3
2018,12,27,16,45,247.0,14.0,3.9,7.3,30.0,167.55,0.0
2018,12,27,17,0,43.0,4.0,3.7,6.8,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.65,6.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,5.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.85,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,2.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,28,7,15,140.5,8.5,1.95,1.75,13.0,0.0,0.0
2018,12,28,7,30,281.0,17.0,2.1,2.5,26.0,14.51,0.0
2018,12,28,7,45,439.5,23.0,2.2,3.25,63.0,21.03,10.79
2018,12,28,8,0,598.0,29.0,2.3,4.0,100.0,26.43,18.04
2018,12,28,8,15,671.0,33.5,2.45,4.65,143.0,30.33,22.08
2018,12,28,8,30,744.0,38.0,2.6,5.3,186.0,36.87,28.31
2018,12,28,8,45,781.0,41.5,2.75,5.9,227.5,40.62,31.84
2018,12,28,9,0,818.0,45.0,2.9,6.5,269.0,44.27,35.17
2018,12,28,9,15,854.5,46.0,2.95,7.0,309.5,45.95,36.62
2018,12,28,9,30,891.0,47.0,3.0,7.5,350.0,47.58,37.98
2018,12,28,9,45,911.0,48.5,3.0,7.95,384.0,49.37,39.47
2018,12,28,10,0,931.0,50.0,3.0,8.4,418.0,51.1,40.88
2018,12,28,10,15,944.5,50.5,2.9,8.7,446.0,51.95,41.52
2018,12,28,10,30,958.0,51.0,2.8,9.0,474.0,97.32,50.38
2018,12,28,10,45,967.0,51.5,2.7,9.25,495.0,151.21,82.14
2018,12,28,11,0,976.0,52.0,2.6,9.5,516.0,204.83,124.3
2018,12,28,11,15,981.5,52.0,2.65,9.7,529.5,256.79,170.44
2018,12,28,11,30,987.0,52.0,2.7,9.9,543.0,307.64,217.78
2018,12,28,11,45,987.0,52.5,2.7,10.1,548.0,355.96,263.55
2018,12,28,12,0,987.0,53.0,2.7,10.3,553.0,402.28,307.2
2018,12,28,12,15,983.0,55.0,2.75,10.4,551.5,446.34,348.4
2018,12,28,12,30,979.0,57.0,2.8,10.5,550.0,487.83,386.58
2018,12,28,12,45,970.5,59.0,2.85,10.6,540.0,524.49,420.08
2018,12,28,13,0,962.0,61.0,2.9,10.7,530.0,558.01,450.32
2018,12,28,13,15,954.5,60.5,2.9,10.7,512.5,586.17,475.78
2018,12,28,13,30,947.0,60.0,2.9,10.7,495.0,611.01,498.15
2018,12,28,13,45,935.5,58.5,2.85,10.7,470.0,628.98,514.63
2018,12,28,14,0,924.0,57.0,2.8,10.7,445.0,643.34,528.0
2018,12,28,14,15,907.5,55.5,2.65,10.55,413.5,650.98,535.73
2018,12,28,14,30,891.0,54.0,2.5,10.4,382.0,654.99,540.36
2018,12,28,14,45,867.0,51.5,2.4,10.25,345.0,649.25,537.37
2018,12,28,15,0,843.0,49.0,2.3,10.1,308.0,640.03,530.89
2018,12,28,15,15,806.0,46.5,2.3,10.1,267.0,618.86,514.66
2018,12,28,15,30,769.0,44.0,2.3,10.1,226.0,600.23,499.51
2018,12,28,15,45,711.0,40.0,1.8,8.55,183.0,556.81,463.62
2018,12,28,16,0,653.0,36.0,1.3,7.0,140.0,510.97,423.18
2018,12,28,16,15,550.0,30.5,1.35,6.55,99.0,431.67,353.06
2018,12,28,16,30,447.0,25.0,1.4,6.1,58.0,344.94,245.69
2018,12,28,16,45,261.0,16.0,1.45,5.6,32.0,178.37,0.0
2018,12,28,17,0,75.0,7.0,1.5,5.1,6.0,0.0,0.0
2018,12,28,17,15,37.5,3.5,1.45,5.05,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,29,7,15,107.5,7.5,0.7,4.8,11.0,0.0,0.0
2018,12,29,7,30,215.0,15.0,0.7,5.3,22.0,12.8,0.0
2018,12,29,7,45,368.0,23.0,0.7,5.75,57.0,20.89,10.45
2018,12,29,8,0,521.0,31.0,0.7,6.2,92.0,28.07,19.36
2018,12,29,8,15,599.0,35.0,0.8,6.8,133.0,31.36,22.85
2018,12,29,8,30,677.0,39.0,0.9,7.4,174.0,34.8,26.23
2018,12,29,8,45,589.5,57.5,1.0,8.05,193.5,45.66,36.2
2018,12,29,9,0,502.0,76.0,1.1,8.7,213.0,58.79,48.08
2018,12,29,9,15,656.0,65.5,1.3,9.2,271.5,50.75,40.67
2018,12,29,9,30,810.0,55.0,1.5,9.7,330.0,47.66,37.74
2018,12,29,9,45,850.5,53.5,1.7,10.2,367.5,52.42,41.88
2018,12,29,10,0,891.0,52.0,1.9,10.7,405.0,52.11,41.42
2018,12,29,10,15,904.0,53.5,1.95,11.0,432.5,53.66,42.67
2018,12,29,10,30,917.0,55.0,2.0,11.3,460.0,96.82,51.17
2018,12,29,10,45,925.5,56.0,2.05,11.65,480.5,149.07,81.44
2018,12,29,11,0,934.0,57.0,2.1,12.0,501.0,201.08,121.73
2018,12,29,11,15,937.5,58.5,2.1,12.15,514.5,252.0,166.37
2018,12,29,11,30,941.0,60.0,2.1,12.3,528.0,301.8,212.05
2018,12,29,11,45,942.0,60.5,2.05,12.5,533.5,348.58,255.61
2018,12,29,12,0,943.0,61.0,2.0,12.7,539.0,393.57,297.19
2018,12,29,12,15,941.5,61.0,2.05,12.8,537.0,435.1,335.57
2018,12,29,12,30,940.0,61.0,2.1,12.9,535.0,474.26,371.21
2018,12,29,12,45,934.5,61.5,2.1,13.0,525.5,509.53,402.86
2018,12,29,13,0,929.0,62.0,2.1,13.1,516.0,541.91,431.47
2018,12,29,13,15,921.0,61.0,2.15,13.1,498.5,568.34,455.3
2018,12,29,13,30,913.0,60.0,2.2,13.1,481.0,591.49,476.18
2018,12,29,13,45,900.0,59.5,2.2,13.1,456.5,608.96,492.1
2018,12,29,14,0,887.0,59.0,2.2,13.1,432.0,622.93,505.07
2018,12,29,14,15,869.5,57.5,2.1,12.9,401.5,629.4,511.95
2018,12,29,14,30,852.0,56.0,2.0,12.7,371.0,632.34,515.87
2018,12,29,14,45,826.5,53.5,1.85,12.5,335.0,625.31,511.59
2018,12,29,15,0,801.0,51.0,1.7,12.3,299.0,620.64,508.48
2018,12,29,15,15,764.0,48.0,1.7,12.3,259.0,598.66,491.91
2018,12,29,15,30,727.0,45.0,1.7,12.3,219.0,573.58,472.1
2018,12,29,15,45,668.0,41.0,1.45,10.95,177.0,529.58,436.96
2018,12,29,16,0,609.0,37.0,1.2,9.6,135.0,483.23,397.66
2018,12,29,16,15,507.5,31.5,1.2,9.25,96.0,405.09,329.03
2018,12,29,16,30,406.0,26.0,1.2,8.9,57.0,332.07,238.44
2018,12,29,16,45,235.5,16.0,1.25,8.6,31.0,162.54,0.0
2018,12,29,17,0,65.0,6.0,1.3,8.3,5.0,0.0,0.0
2018,12,29,17,15,32.5,3.0,1.3,8.2,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,30,7,15,86.5,8.0,1.6,4.85,10.5,0.0,0.0
2018,12,30,7,30,173.0,16.0,1.7,5.5,21.0,13.66,0.0
2018,12,30,7,45,319.0,25.5,1.85,6.2,55.0,21.31,10.59
2018,12,30,8,0,465.0,35.0,2.0,6.9,89.0,29.08,20.12
2018,12,30,8,15,472.0,45.0,2.15,7.15,119.5,36.68,27.57
2018,12,30,8,30,479.0,55.0,2.3,7.4,150.0,44.01,34.55
2018,12,30,8,45,404.5,71.5,2.45,7.7,164.0,53.65,43.48
2018,12,30,9,0,330.0,88.0,2.6,8.0,178.0,64.21,53.1
2018,12,30,9,15,379.0,100.0,2.6,8.25,217.5,72.27,60.33
2018,12,30,9,30,428.0,112.0,2.6,8.5,257.0,80.2,67.35
2018,12,30,9,45,612.5,92.5,2.65,8.75,323.0,68.81,56.89
2018,12,30,10,0,797.0,73.0,2.7,9.0,389.0,60.73,49.47
2018,12,30,10,15,709.5,95.5,2.7,9.3,391.0,70.1,57.72
2018,12,30,10,30,622.0,118.0,2.7,9.6,393.0,115.46,76.11
2018,12,30,10,45,636.5,121.0,2.65,9.85,413.5,156.96,101.09
2018,12,30,11,0,651.0,124.0,2.6,10.1,434.0,199.42,133.94
2018,12,30,11,15,792.0,94.5,2.6,10.3,482.0,246.81,169.33
2018,12,30,11,30,933.0,65.0,2.6,10.5,530.0,303.2,215.18
2018,12,30,11,45,938.5,64.5,2.6,10.75,537.0,350.32,259.29
2018,12,30,12,0,944.0,64.0,2.6,11.0,544.0,396.0,301.84
2018,12,30,12,15,943.5,64.0,2.65,11.15,542.5,438.15,341.1
2018,12,30,12,30,943.0,64.0,2.7,11.3,541.0,478.01,377.66
2018,12,30,12,45,938.5,64.0,2.75,11.45,531.5,513.54,410.01
2018,12,30,13,0,934.0,64.0,2.8,11.6,522.0,546.21,439.37
2018,12,30,13,15,927.0,63.5,2.95,11.6,505.0,574.04,464.92
2018,12,30,13,30,920.0,63.0,3.1,11.6,488.0,598.68,487.56
2018,12,30,13,45,909.0,61.0,3.25,11.65,463.5,615.99,504.13
2018,12,30,14,0,898.0,59.0,3.4,11.7,439.0,629.77,517.71
2018,12,30,14,15,880.0,58.0,3.35,11.55,408.5,636.85,525.5
2018,12,30,14,30,862.0,57.0,3.3,11.4,378.0,640.36,530.27
2018,12,30,14,45,836.5,55.0,3.3,11.3,341.5,634.23,527.3
2018,12,30,15,0,811.0,53.0,3.3,11.2,305.0,630.34,525.49
2018,12,30,15,15,774.0,50.0,3.3,11.2,264.5,608.49,508.6
2018,12,30,15,30,737.0,47.0,3.3,11.2,224.0,583.44,488.28
2018,12,30,15,45,675.0,43.0,2.55,10.0,181.5,537.32,449.48
2018,12,30,16,0,613.0,39.0,1.8,8.8,139.0,488.66,406.15
2018,12,30,16,15,506.5,33.0,1.75,8.25,99.0,406.26,333.59
2018,12,30,16,30,400.0,27.0,1.7,7.7,59.0,330.81,244.03
2018,12,30,16,45,230.5,17.0,1.65,7.2,32.5,160.53,0.0
2018,12,30,17,0,61.0,7.0,1.6,6.7,6.0,5.97,0.0
2018,12,30,17,15,30.5,3.5,1.6,6.6,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,7,15,42.5,6.0,2.3,4.5,7.5,0.0,0.0
2018,12,31,7,30,85.0,12.0,2.5,5.0,15.0,10.24,0.0
2018,12,31,7,45,269.5,23.5,2.7,5.55,51.5,19.41,9.07
2018,12,31,8,0,454.0,35.0,2.9,6.1,88.0,29.06,20.14
2018,12,31,8,15,493.0,42.5,3.1,6.45,121.5,34.65,25.79
2018,12,31,8,30,532.0,50.0,3.3,6.8,155.0,40.15,31.1
2018,12,31,8,45,479.0,67.0,3.45,7.1,177.5,52.7,42.7
2018,12,31,9,0,426.0,84.0,3.6,7.4,200.0,62.17,51.36
2018,12,31,9,15,467.0,92.5,3.65,7.75,236.5,67.88,56.47
2018,12,31,9,30,508.0,101.0,3.7,8.1,273.0,73.52,61.42
2018,12,31,9,45,622.5,92.5,3.8,8.45,324.5,68.91,57.06
2018,12,31,10,0,737.0,84.0,3.9,8.8,376.0,62.95,51.5
2018,12,31,10,15,845.5,69.0,3.95,9.0,426.0,57.77,46.69
2018,12,31,10,30,954.0,54.0,4.0,9.2,476.0,95.89,50.74
2018,12,31,10,45,963.0,55.0,4.1,9.4,497.5,150.22,81.98
2018,12,31,11,0,972.0,56.0,4.2,9.6,519.0,204.33,124.26
2018,12,31,11,15,977.5,56.5,4.25,9.7,533.5,256.85,170.95
2018,12,31,11,30,983.0,57.0,4.3,9.8,548.0,308.31,219.13
2018,12,31,11,45,985.5,57.0,4.4,9.85,554.0,357.14,265.94
2018,12,31,12,0,988.0,57.0,4.5,9.9,560.0,404.2,311.03
2018,12,31,12,15,986.0,57.5,4.55,9.9,558.5,448.02,352.85
2018,12,31,12,30,984.0,58.0,4.6,9.9,557.0,489.34,391.81
2018,12,31,12,45,977.5,59.5,4.65,9.9,547.5,526.95,426.96
2018,12,31,13,0,971.0,61.0,4.7,9.9,538.0,561.53,458.92
2018,12,31,13,15,964.0,60.5,4.7,9.85,521.0,590.56,485.82
2018,12,31,13,30,957.0,60.0,4.7,9.8,504.0,616.28,509.58
2018,12,31,13,45,946.0,58.5,4.75,9.75,479.0,635.13,527.7
2018,12,31,14,0,935.0,57.0,4.8,9.7,454.0,650.36,542.66
2018,12,31,14,15,918.5,56.0,4.7,9.55,423.0,659.12,551.85
2018,12,31,14,30,902.0,55.0,4.6,9.4,392.0,664.25,557.86
2018,12,31,14,45,878.5,52.5,4.5,9.25,355.0,659.28,555.56
2018,12,31,15,0,855.0,50.0,4.4,9.1,318.0,650.77,549.55
2018,12,31,15,15,819.5,47.5,4.4,9.1,276.5,630.89,533.98
2018,12,31,15,30,784.0,45.0,4.4,9.1,235.0,613.52,519.53
2018,12,31,15,45,664.5,34.5,2.55,10.9,174.5,513.55,429.14
2018,12,31,16,0,545.0,24.0,0.7,12.7,114.0,416.01,338.96
2018,12,31,16,15,466.0,25.0,0.7,12.3,86.0,371.85,299.26
2018,12,31,16,30,387.0,26.0,0.7,11.9,58.0,323.41,236.51
2018,12,31,16,45,220.5,15.5,0.65,11.55,31.5,153.21,0.0
2018,12,31,17,0,54.0,5.0,0.6,11.2,5.0,4.27,0.0
2018,12,31,17,15,27.0,2.5,0.55,11.0,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
